Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,12.01,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,24.97,14.42
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,30.91,22.11
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,36.66,27.94
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,47.03,30.54
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,82.94,46.17
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,120.16,70.57
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,159.98,101.79
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,200.45,136.46
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,239.78,171.53
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,277.24,206.11
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,314.38,240.24
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,347.71,270.96
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,379.88,300.13
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,408.56,326.41
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,435.38,350.64
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,457.98,370.32
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,478.26,387.62
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,493.73,401.42
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,506.58,412.82
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,514.98,420.44
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,520.62,425.67
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,520.47,426.13
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,517.54,424.21
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,508.59,417.35
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,497.06,408.21
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,479.32,393.88
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,459.4,377.45
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,432.55,355.03
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,404.25,330.87
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,370.11,302.31
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,334.18,271.3
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,287.11,230.02
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,242.04,189.42
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,183.54,136.95
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,128.1,70.8
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,50.94,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,13.2,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,25.72,14.9
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,37.87,28.27
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,49.66,39.78
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,64.26,49.01
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,89.84,65.75
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,115.72,85.37
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,142.63,107.38
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,167.17,127.99
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,192.76,149.98
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,173.07,139.31
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,142.86,118.02
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,208.53,170.2
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,285.99,232.42
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,297.83,242.87
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,307.9,251.66
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,341.97,279.4
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,380.08,310.29
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,361.07,295.56
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,340.13,278.95
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,310.22,254.45
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,280.85,230.11
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,327.53,269.12
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,374.5,307.52
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,277.14,228.06
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,175.85,143.84
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,220.17,181.7
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,263.02,217.13
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,243.23,200.38
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,218.25,179.39
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,193.72,158.81
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,174.0,141.73
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,146.43,117.66
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,119.16,93.36
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,86.81,64.44
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,50.05,26.86
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,20.58,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,13.62,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,26.32,15.22
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,39.83,29.79
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,53.0,42.49
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,67.5,52.45
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,88.17,67.79
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,109.11,84.64
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,130.69,102.66
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,150.19,119.09
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,170.03,135.92
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,158.11,128.5
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,140.15,115.25
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,157.78,129.67
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,176.16,144.63
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,249.11,203.66
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,332.46,271.33
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,257.94,212.01
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,173.1,142.06
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,224.8,185.66
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,279.99,231.62
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,297.3,245.85
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,314.71,260.26
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,262.1,216.71
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,204.71,168.74
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,268.01,222.37
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,330.43,273.83
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,314.92,260.83
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,298.39,247.1
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,275.82,228.19
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,252.97,208.77
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,226.55,186.39
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,200.04,163.42
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,166.62,134.27
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,134.16,105.49
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,98.32,73.51
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,63.32,36.75
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,24.37,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,13.99,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,27.23,15.61
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,40.82,30.15
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,54.66,43.29
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,69.25,53.44
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,88.03,67.87
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,106.97,83.23
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,126.45,99.42
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,143.22,113.47
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,160.01,127.57
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,185.51,147.59
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,215.69,171.73
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,264.33,208.5
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,323.58,254.94
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,325.22,259.29
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,319.68,256.95
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,277.15,223.64
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,227.74,183.68
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,213.1,171.96
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,195.83,157.89
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,218.09,176.4
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,239.14,193.85
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,248.22,201.92
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,260.86,212.95
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,156.0,126.55
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,55.08,41.42
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,88.04,69.64
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,122.85,99.26
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,111.16,89.43
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,99.45,79.56
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,85.56,67.71
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,71.6,55.68
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,57.55,43.44
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,43.36,30.99
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,29.55,18.78
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,16.4,6.0
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,8.36,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,13.99,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,27.23,15.47
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,40.45,29.59
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,53.95,42.32
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,68.82,52.83
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,87.58,67.5
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,105.69,82.22
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,124.23,97.63
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,141.35,111.83
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,158.7,126.25
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,148.82,119.52
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,136.53,110.34
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,175.32,141.45
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,218.4,176.04
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,159.3,128.05
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,95.64,75.39
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,185.85,150.38
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,280.87,227.95
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,166.62,134.87
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,46.38,33.96
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,101.0,80.29
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,156.54,126.77
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,179.48,146.04
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,206.28,168.49
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,206.94,169.26
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,207.44,169.95
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,104.5,83.87
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.79,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,5.3,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.82,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.86,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.89,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,125.49,99.64
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,229.26,179.81
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,172.83,129.94
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,122.31,78.03
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,55.74,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,14.42,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,28.05,16.19
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,42.66,31.62
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,57.49,45.62
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,73.52,56.8
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,91.84,70.51
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,112.88,87.17
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,135.07,105.22
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,153.97,120.58
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,174.02,137.17
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,170.34,136.55
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,160.08,129.79
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,122.53,98.62
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,81.2,63.89
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,114.14,91.72
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,147.19,119.31
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,215.7,175.98
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,289.29,236.27
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,271.24,221.55
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,249.25,203.63
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,277.32,227.12
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,303.74,249.11
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,156.07,127.51
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,6.75,0.16
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,200.72,167.22
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,390.23,322.5
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,286.49,237.01
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,181.86,149.7
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,166.8,137.32
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,151.75,124.6
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,132.61,108.44
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,113.54,92.09
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,91.78,73.04
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,67.14,51.43
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,46.65,33.32
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,26.0,13.91
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,12.55,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,15.2,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,29.58,17.68
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,38.23,28.1
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,47.77,37.38
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,56.6,39.97
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,88.81,54.72
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,122.07,76.28
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,158.55,104.13
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,178.54,129.67
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,185.23,143.46
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,209.05,164.24
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,230.47,182.77
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,249.54,198.72
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,268.43,214.35
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,283.0,226.79
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,297.06,238.72
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,377.99,302.32
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,468.74,372.9
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,484.36,386.13
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,497.49,397.74
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,506.74,406.2
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,513.38,412.47
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,513.8,413.52
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,511.51,412.33
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,503.98,407.17
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,493.88,399.81
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,477.58,387.62
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,459.12,373.38
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,435.81,354.24
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,410.78,333.21
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,376.32,304.5
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,341.38,274.56
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,301.08,239.02
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,260.04,202.05
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,205.43,154.23
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,155.87,103.63
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,71.88,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,11.67,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,23.25,12.91
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,37.13,27.45
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,48.94,38.86
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,62.98,47.36
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,89.54,63.75
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,117.06,84.34
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,145.56,107.63
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,171.14,129.63
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,196.68,151.96
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,190.6,152.02
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,174.08,141.96
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,200.27,163.0
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,228.42,185.52
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,269.78,218.27
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,316.46,255.42
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,237.66,192.68
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,149.75,120.67
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,144.72,116.72
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,139.62,112.51
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,238.83,194.91
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,340.68,276.82
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,364.85,296.37
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,392.18,318.62
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,290.72,237.04
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,185.2,150.26
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,208.21,170.42
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,234.81,192.85
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,215.64,176.91
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,196.37,160.87
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,174.49,142.73
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,152.54,124.13
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,127.37,102.25
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,102.47,80.32
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,74.81,56.07
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,43.6,27.59
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,19.86,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,8.2,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,16.4,7.34
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,28.0,19.06
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,39.41,29.84
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,50.96,38.55
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,62.66,48.91
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,73.55,58.46
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,84.48,67.94
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,93.21,75.26
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,101.93,82.49
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,100.53,81.17
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,98.95,79.71
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,111.37,90.16
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,123.85,100.59
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,178.3,145.77
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,235.76,192.9
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,254.21,207.51
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,274.68,223.83
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,250.93,204.54
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,226.77,184.81
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,220.98,180.19
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,214.9,175.27
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,250.79,205.19
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,290.71,237.8
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,217.64,177.89
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,144.85,117.43
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,126.5,102.46
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,108.08,87.11
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,98.33,79.0
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,88.57,70.77
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,76.69,60.76
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,64.77,50.55
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,52.8,40.05
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,40.76,29.38
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,28.97,18.84
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,17.37,8.04
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,8.68,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,11.98,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,24.86,14.1
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,31.72,22.35
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,38.33,28.89
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,47.55,30.79
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,82.58,45.56
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,119.38,69.49
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,158.84,100.22
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,197.18,132.76
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,239.18,169.67
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,276.29,203.38
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,313.16,236.67
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,347.16,267.18
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,380.48,296.55
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,382.4,302.4
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,375.43,299.83
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,402.07,321.69
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,427.79,342.42
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,434.99,349.02
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,439.24,353.07
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,419.54,337.99
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,398.31,321.4
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,397.0,320.93
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,394.28,319.15
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,455.23,368.64
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,508.32,410.75
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,491.87,397.37
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,473.18,382.43
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,448.25,362.24
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,421.73,340.29
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,388.07,312.55
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,353.82,283.49
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,310.68,246.64
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,271.21,211.68
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,217.2,164.64
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,167.78,116.97
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,78.88,4.03
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,14.3,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,27.56,16.36
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,42.07,31.48
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,53.82,42.78
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,68.59,52.93
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,88.76,68.21
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,108.83,84.38
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,129.52,101.54
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,148.95,117.73
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,168.77,134.29
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,169.38,136.5
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,164.71,133.83
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,174.13,141.45
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,183.46,148.9
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,164.51,133.3
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,143.38,115.79
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,185.53,150.38
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,229.18,185.67
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,286.72,232.59
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,348.24,282.23
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,299.08,242.21
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,246.73,199.43
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,275.21,223.22
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,300.7,244.22
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,407.09,330.99
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,501.99,405.66
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,357.46,290.81
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,205.96,167.27
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,189.97,154.66
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,173.84,141.3
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,277.21,226.16
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,352.05,283.18
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,309.97,245.96
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,271.25,211.23
