Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,3.05,13.0,8.5,8.19,0.0
2016,1,22,8,0,0.0,17.0,2.9,13.0,17.0,16.4,8.05
2016,1,22,8,15,0.0,27.5,2.85,13.0,27.5,26.55,17.64
2016,1,22,8,30,0.0,38.0,2.8,13.0,38.0,36.7,27.02
2016,1,22,8,45,0.0,49.0,2.75,13.5,49.0,47.34,34.77
2016,1,22,9,0,0.0,60.0,2.7,14.0,60.0,57.72,43.66
2016,1,22,9,15,0.0,70.5,2.75,14.0,70.5,67.64,52.13
2016,1,22,9,30,0.0,81.0,2.8,14.0,81.0,77.6,60.54
2016,1,22,9,45,0.0,80.5,2.9,14.0,80.5,77.47,60.36
2016,1,22,10,0,0.0,80.0,3.0,14.0,80.0,77.2,60.04
2016,1,22,10,15,20.0,130.5,3.05,14.0,139.5,129.89,103.52
2016,1,22,10,30,40.0,181.0,3.1,14.0,199.0,181.9,145.95
2016,1,22,10,45,20.0,159.0,3.2,14.0,168.0,158.71,127.13
2016,1,22,11,0,0.0,137.0,3.3,14.0,137.0,131.51,104.84
2016,1,22,11,15,4.5,158.5,3.35,14.0,161.0,153.99,123.3
2016,1,22,11,30,9.0,180.0,3.4,14.0,185.0,176.88,141.96
2016,1,22,11,45,4.5,160.5,3.5,14.0,163.0,156.83,125.42
2016,1,22,12,0,0.0,141.0,3.6,14.0,141.0,136.24,108.44
2016,1,22,12,15,0.0,104.0,3.55,14.0,104.0,100.62,78.93
2016,1,22,12,30,0.0,67.0,3.5,14.0,67.0,64.78,49.04
2016,1,22,12,45,0.0,102.0,3.5,14.0,102.0,98.75,77.47
2016,1,22,13,0,0.0,137.0,3.5,14.0,137.0,133.06,105.94
2016,1,22,13,15,6.0,159.0,3.35,14.0,162.0,158.35,126.91
2016,1,22,13,30,12.0,181.0,3.2,14.0,187.0,184.13,148.2
2016,1,22,13,45,12.5,175.5,3.1,14.0,181.5,179.48,144.51
2016,1,22,14,0,13.0,170.0,3.0,14.0,176.0,174.82,140.88
2016,1,22,14,15,16.5,164.5,3.0,14.0,172.0,171.81,138.67
2016,1,22,14,30,20.0,159.0,3.0,14.0,168.0,168.79,136.44
2016,1,22,14,45,10.0,85.5,3.0,14.0,90.0,88.3,69.46
2016,1,22,15,0,0.0,12.0,3.0,14.0,12.0,11.57,4.27
2016,1,22,15,15,0.0,10.5,3.0,14.0,10.5,10.13,3.05
2016,1,22,15,30,0.0,9.0,3.0,14.0,9.0,8.68,1.8
2016,1,22,15,45,0.0,7.5,3.0,14.0,7.5,7.23,0.55
2016,1,22,16,0,0.0,6.0,3.0,14.0,6.0,5.78,0.0
2016,1,22,16,15,0.0,4.5,3.0,13.5,4.5,4.34,0.0
2016,1,22,16,30,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,1,22,16,45,0.0,1.5,3.0,13.0,1.5,1.44,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.0,3.9,10.5,9.0,8.68,0.0
2016,1,23,8,0,0.0,18.0,4.0,11.0,18.0,17.37,9.02
2016,1,23,8,15,0.0,30.0,4.05,11.0,30.0,28.96,19.95
2016,1,23,8,30,0.0,42.0,4.1,11.0,42.0,40.57,30.72
2016,1,23,8,45,0.0,54.5,4.15,11.5,54.5,52.27,39.28
2016,1,23,9,0,0.0,67.0,4.2,12.0,67.0,63.98,49.36
2016,1,23,9,15,0.0,79.0,4.25,12.0,79.0,75.3,59.09
2016,1,23,9,30,0.0,91.0,4.3,12.0,91.0,86.67,68.75
2016,1,23,9,45,97.5,130.0,4.35,12.0,169.0,137.88,108.16
2016,1,23,10,0,195.0,169.0,4.4,12.0,247.0,201.15,158.15
2016,1,23,10,15,141.5,182.0,4.4,12.0,241.0,206.99,165.3
2016,1,23,10,30,88.0,195.0,4.4,12.0,235.0,209.91,169.4
2016,1,23,10,45,81.5,204.0,4.4,12.5,242.5,220.42,178.09
2016,1,23,11,0,75.0,213.0,4.4,13.0,250.0,230.3,186.08
2016,1,23,11,15,208.0,213.0,4.45,13.0,320.0,289.84,234.14
2016,1,23,11,30,341.0,213.0,4.5,13.0,390.0,357.2,288.76
2016,1,23,11,45,170.5,187.5,4.55,13.0,276.0,262.2,212.77
2016,1,23,12,0,0.0,162.0,4.6,13.0,162.0,156.46,125.55
2016,1,23,12,15,396.0,135.5,4.6,13.0,347.5,339.98,279.09
2016,1,23,12,30,792.0,109.0,4.6,13.0,533.0,532.6,434.75
2016,1,23,12,45,527.5,170.0,4.7,13.0,451.0,460.55,376.29
2016,1,23,13,0,263.0,231.0,4.8,13.0,369.0,380.05,310.24
2016,1,23,13,15,261.0,224.5,4.8,13.0,359.0,376.24,307.85
2016,1,23,13,30,259.0,218.0,4.8,13.0,349.0,371.45,304.43
2016,1,23,13,45,246.5,210.0,4.8,13.0,330.5,358.28,294.12
2016,1,23,14,0,234.0,202.0,4.8,13.0,312.0,339.61,279.33
2016,1,23,14,15,486.5,146.5,4.7,12.5,357.5,429.69,355.75
2016,1,23,14,30,739.0,91.0,4.6,12.0,403.0,506.13,419.47
2016,1,23,14,45,716.0,87.5,4.55,12.0,370.0,481.92,399.33
2016,1,23,15,0,693.0,84.0,4.5,12.0,337.0,456.09,377.84
2016,1,23,15,15,658.5,80.0,4.35,11.5,299.5,422.68,350.2
2016,1,23,15,30,624.0,76.0,4.2,11.0,262.0,388.64,321.35
2016,1,23,15,45,583.0,69.0,4.05,11.0,222.5,348.15,285.92
2016,1,23,16,0,542.0,62.0,3.9,11.0,183.0,308.09,250.04
2016,1,23,16,15,464.5,54.0,3.7,10.5,141.5,253.66,202.27
2016,1,23,16,30,387.0,46.0,3.5,10.0,100.0,202.72,156.66
2016,1,23,16,45,273.0,34.0,3.3,10.0,65.0,140.59,99.18
2016,1,23,17,0,159.0,22.0,3.1,10.0,30.0,78.99,0.0
2016,1,23,17,15,79.5,11.0,3.05,9.5,15.0,30.45,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,45,57.5,19.5,1.95,7.5,25.5,16.51,1.87
2016,1,24,8,0,115.0,39.0,1.9,8.0,51.0,32.03,21.84
2016,1,24,8,15,151.0,56.0,1.85,8.0,80.0,45.12,34.67
2016,1,24,8,30,187.0,73.0,1.8,8.0,109.0,57.8,46.67
2016,1,24,8,45,211.0,89.5,1.8,8.5,139.5,77.84,57.59
2016,1,24,9,0,235.0,106.0,1.8,9.0,170.0,105.53,76.55
2016,1,24,9,15,257.0,118.5,1.75,9.0,198.5,131.87,96.58
2016,1,24,9,30,279.0,131.0,1.7,9.0,227.0,159.84,119.34
2016,1,24,9,45,305.5,142.5,1.7,9.5,257.5,189.45,143.84
2016,1,24,10,0,332.0,154.0,1.7,10.0,288.0,220.82,170.15
2016,1,24,10,15,339.5,166.0,1.7,10.5,311.5,248.74,194.22
2016,1,24,10,30,347.0,178.0,1.7,11.0,335.0,276.66,218.01
2016,1,24,10,45,432.0,169.5,1.7,11.5,375.5,312.94,247.09
2016,1,24,11,0,517.0,161.0,1.7,12.0,416.0,354.81,280.78
2016,1,24,11,15,519.5,167.0,1.65,12.5,430.5,379.22,301.02
2016,1,24,11,30,522.0,173.0,1.6,13.0,445.0,402.48,319.95
2016,1,24,11,45,459.5,192.0,1.6,13.5,434.5,406.05,323.25
2016,1,24,12,0,397.0,211.0,1.6,14.0,424.0,404.2,321.94
2016,1,24,12,15,633.0,146.0,1.7,14.0,487.0,475.39,379.47
2016,1,24,12,30,869.0,81.0,1.8,14.0,550.0,547.33,436.92
2016,1,24,12,45,872.5,78.5,1.9,14.0,545.0,558.62,446.62
2016,1,24,13,0,876.0,76.0,2.0,14.0,540.0,567.18,454.54
2016,1,24,13,15,870.0,75.5,2.15,14.0,526.5,569.72,457.9
2016,1,24,13,30,864.0,75.0,2.3,14.0,513.0,569.39,458.93
2016,1,24,13,45,848.5,75.5,2.45,14.0,491.0,563.68,455.56
2016,1,24,14,0,833.0,76.0,2.6,14.0,469.0,553.82,448.84
2016,1,24,14,15,818.0,74.0,2.6,13.5,441.5,538.96,438.43
2016,1,24,14,30,803.0,72.0,2.6,13.0,414.0,521.69,425.84
2016,1,24,14,45,782.0,69.5,2.65,13.0,381.0,498.45,407.57
2016,1,24,15,0,761.0,67.0,2.7,13.0,348.0,473.33,387.37
2016,1,24,15,15,730.5,64.0,2.55,12.5,310.0,441.33,361.35
2016,1,24,15,30,700.0,61.0,2.4,12.0,272.0,408.34,333.82
2016,1,24,15,45,660.5,55.5,2.25,12.0,231.5,367.92,298.93
2016,1,24,16,0,621.0,50.0,2.1,12.0,191.0,327.65,263.24
2016,1,24,16,15,552.0,44.0,2.0,11.0,149.5,278.43,220.48
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,230.09,177.25
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,166.7,118.93
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,104.1,15.12
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,41.0,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,37.0,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,74.0,10.0,0.8,9.0,11.0,9.83,0.0
2016,1,25,7,45,213.5,22.5,0.8,9.5,42.0,17.77,3.42
2016,1,25,8,0,353.0,35.0,0.8,10.0,73.0,27.27,17.74
2016,1,25,8,15,439.0,43.0,0.75,10.0,113.5,31.99,22.86
2016,1,25,8,30,525.0,51.0,0.7,10.0,154.0,36.57,27.38
2016,1,25,8,45,583.0,56.5,0.7,10.5,195.5,58.53,32.7
2016,1,25,9,0,641.0,62.0,0.7,11.0,237.0,96.76,52.73
2016,1,25,9,15,331.0,96.0,0.65,11.0,187.0,119.65,82.07
2016,1,25,9,30,21.0,130.0,0.6,11.0,137.0,124.49,99.67
2016,1,25,9,45,60.0,151.5,0.55,11.5,175.0,150.99,119.91
2016,1,25,10,0,99.0,173.0,0.5,12.0,213.0,183.53,145.07
2016,1,25,10,15,165.5,184.5,0.45,12.5,257.5,216.97,170.23
2016,1,25,10,30,232.0,196.0,0.4,13.0,302.0,257.26,201.06
2016,1,25,10,45,171.5,209.0,0.4,13.5,289.5,257.12,202.09
2016,1,25,11,0,111.0,222.0,0.4,14.0,277.0,253.23,199.74
2016,1,25,11,15,102.0,228.0,0.35,14.0,280.0,259.89,205.12
2016,1,25,11,30,93.0,234.0,0.3,14.0,283.0,265.76,209.67
2016,1,25,11,45,103.5,240.0,0.3,14.0,295.0,280.26,221.08
2016,1,25,12,0,114.0,246.0,0.3,14.0,307.0,295.01,232.59
2016,1,25,12,15,112.0,247.5,0.3,14.0,308.0,299.09,235.8
2016,1,25,12,30,110.0,249.0,0.3,14.0,309.0,302.78,238.8
2016,1,25,12,45,462.0,172.0,0.3,14.5,419.0,430.12,339.02
2016,1,25,13,0,814.0,95.0,0.3,15.0,529.0,556.24,433.29
2016,1,25,13,15,807.5,94.0,0.3,15.0,515.5,558.07,433.72
2016,1,25,13,30,801.0,93.0,0.3,15.0,502.0,557.19,433.68
2016,1,25,13,45,795.0,90.0,0.35,15.0,482.0,551.83,430.88
2016,1,25,14,0,789.0,87.0,0.4,15.0,462.0,543.82,426.04
2016,1,25,14,15,773.5,85.0,0.45,15.0,435.0,529.04,415.98
2016,1,25,14,30,758.0,83.0,0.5,15.0,408.0,511.95,403.99
2016,1,25,14,45,741.0,78.5,0.55,15.0,376.0,489.26,387.5
2016,1,25,15,0,724.0,74.0,0.6,15.0,344.0,464.66,369.1
2016,1,25,15,15,692.5,70.5,0.6,14.5,306.5,433.88,345.6
2016,1,25,15,30,661.0,67.0,0.6,14.0,269.0,400.89,319.67
2016,1,25,15,45,619.5,61.5,0.6,13.5,229.0,360.64,287.21
2016,1,25,16,0,578.0,56.0,0.6,13.0,189.0,320.81,253.94
2016,1,25,16,15,508.5,49.0,0.65,12.5,148.0,269.09,210.45
2016,1,25,16,30,439.0,42.0,0.7,12.0,107.0,220.44,168.19
2016,1,25,16,45,329.0,31.5,0.8,11.5,70.5,158.59,113.34
2016,1,25,17,0,219.0,21.0,0.9,11.0,34.0,97.99,26.04
2016,1,25,17,15,109.5,10.5,0.9,11.0,17.0,38.08,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,54.5,5.0,1.25,7.5,6.0,0.0,0.0
2016,1,26,7,30,109.0,10.0,1.3,8.0,12.0,9.83,0.0
2016,1,26,7,45,251.0,22.0,1.4,8.5,44.5,17.16,4.01
2016,1,26,8,0,393.0,34.0,1.5,9.0,77.0,26.14,16.92
2016,1,26,8,15,477.5,41.5,1.5,9.0,118.5,30.46,21.6
2016,1,26,8,30,562.0,49.0,1.5,9.0,160.0,34.67,25.76
2016,1,26,8,45,617.5,54.5,1.55,9.5,203.0,59.14,31.92
2016,1,26,9,0,673.0,60.0,1.6,10.0,246.0,98.96,53.3
2016,1,26,9,15,336.5,82.0,1.6,10.5,175.0,109.31,73.36
2016,1,26,9,30,0.0,104.0,1.6,11.0,104.0,98.4,78.85
2016,1,26,9,45,25.0,135.5,1.6,11.5,145.5,130.32,104.51
2016,1,26,10,0,50.0,167.0,1.6,12.0,187.0,166.35,133.36
2016,1,26,10,15,31.0,167.0,1.55,12.0,180.0,164.53,132.31
2016,1,26,10,30,12.0,167.0,1.5,12.0,173.0,162.37,130.85
2016,1,26,10,45,26.0,185.5,1.5,12.5,199.0,185.68,149.4
2016,1,26,11,0,40.0,204.0,1.5,13.0,225.0,208.91,167.72
2016,1,26,11,15,72.5,221.0,1.45,13.0,259.5,241.12,193.41
2016,1,26,11,30,105.0,238.0,1.4,13.0,294.0,275.29,220.57
2016,1,26,11,45,104.0,243.0,1.4,13.5,299.0,283.68,226.82
2016,1,26,12,0,103.0,248.0,1.4,14.0,304.0,291.76,232.9
2016,1,26,12,15,127.0,249.5,1.4,14.0,319.0,310.92,248.31
2016,1,26,12,30,151.0,251.0,1.4,14.0,334.0,329.33,263.09
2016,1,26,12,45,294.0,226.0,1.4,14.0,385.0,389.95,312.08
2016,1,26,13,0,437.0,201.0,1.4,14.0,436.0,453.3,362.32
2016,1,26,13,15,461.0,189.5,1.4,14.0,432.0,460.43,368.19
2016,1,26,13,30,485.0,178.0,1.4,14.0,428.0,466.02,373.27
2016,1,26,13,45,500.5,166.5,1.4,14.0,415.0,465.0,373.19
2016,1,26,14,0,516.0,155.0,1.4,14.0,402.0,462.05,371.59
2016,1,26,14,15,434.0,160.5,1.4,14.0,360.5,420.32,339.01
2016,1,26,14,30,352.0,166.0,1.4,14.0,319.0,373.28,302.13
2016,1,26,14,45,325.0,156.0,1.4,14.0,288.5,345.29,280.34
2016,1,26,15,0,298.0,146.0,1.4,14.0,258.0,317.01,257.86
2016,1,26,15,15,280.5,133.5,1.3,13.5,230.5,290.69,236.9
2016,1,26,15,30,263.0,121.0,1.2,13.0,203.0,264.2,215.34
2016,1,26,15,45,245.0,105.5,1.1,12.5,173.0,233.99,190.25
2016,1,26,16,0,227.0,90.0,1.0,12.0,143.0,203.94,164.66
2016,1,26,16,15,201.0,72.5,1.05,11.5,112.5,168.55,134.21
2016,1,26,16,30,175.0,55.0,1.1,11.0,82.0,134.01,103.78
2016,1,26,16,45,120.5,39.0,1.2,10.5,54.5,93.13,67.33
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,51.44,16.92
2016,1,26,17,15,33.0,11.5,1.3,9.5,13.5,19.78,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.78,0.0
2016,1,27,7,45,166.0,25.5,2.35,8.5,44.5,19.93,6.47
2016,1,27,8,0,332.0,38.0,2.4,9.0,76.0,29.9,20.22
2016,1,27,8,15,417.0,47.5,2.3,9.0,117.0,35.89,26.44
2016,1,27,8,30,502.0,57.0,2.2,9.0,158.0,41.67,32.08
2016,1,27,8,45,559.0,63.5,2.15,9.5,200.0,66.4,38.82
2016,1,27,9,0,616.0,70.0,2.1,10.0,242.0,104.65,60.11
2016,1,27,9,15,653.5,74.5,2.1,10.5,281.5,143.31,88.11
2016,1,27,9,30,691.0,79.0,2.1,11.0,321.0,184.55,121.78
2016,1,27,9,45,735.5,78.0,2.15,11.5,359.5,224.64,156.1
2016,1,27,10,0,780.0,77.0,2.2,12.0,398.0,269.33,195.11
2016,1,27,10,15,797.5,79.5,2.05,12.5,428.5,308.96,230.65
2016,1,27,10,30,815.0,82.0,1.9,13.0,459.0,348.31,265.37
2016,1,27,10,45,831.5,82.0,1.8,13.5,484.0,384.4,296.81
2016,1,27,11,0,848.0,82.0,1.7,14.0,509.0,419.63,326.75
2016,1,27,11,15,856.0,83.0,1.55,14.0,526.0,451.06,353.43
2016,1,27,11,30,864.0,84.0,1.4,14.0,543.0,480.7,377.93
2016,1,27,11,45,871.0,83.5,1.3,14.5,553.5,506.4,398.24
2016,1,27,12,0,878.0,83.0,1.2,15.0,564.0,530.22,416.48
2016,1,27,12,15,879.0,83.0,1.15,15.0,565.5,548.42,431.13
2016,1,27,12,30,880.0,83.0,1.1,15.0,567.0,563.97,443.49
2016,1,27,12,45,884.0,80.5,1.05,15.5,562.5,575.91,452.15
2016,1,27,13,0,888.0,78.0,1.0,16.0,558.0,585.08,458.55
2016,1,27,13,15,883.0,77.5,1.0,16.0,545.0,588.37,461.68
2016,1,27,13,30,878.0,77.0,1.0,16.0,532.0,588.75,462.6
2016,1,27,13,45,871.5,75.0,1.0,16.0,511.5,583.8,459.53
2016,1,27,14,0,865.0,73.0,1.0,16.0,491.0,576.0,454.26
2016,1,27,14,15,851.5,71.5,0.95,16.0,463.5,564.18,445.37
2016,1,27,14,30,838.0,70.0,0.9,16.0,436.0,547.86,433.0
2016,1,27,14,45,820.5,67.0,0.9,16.0,403.0,525.32,416.17
2016,1,27,15,0,803.0,64.0,0.9,16.0,370.0,500.68,397.35
2016,1,27,15,15,775.5,61.0,0.8,15.5,331.5,469.08,372.76
2016,1,27,15,30,748.0,58.0,0.7,15.0,293.0,436.27,346.53
2016,1,27,15,45,708.5,54.0,0.65,14.5,251.0,395.89,313.92
2016,1,27,16,0,669.0,50.0,0.6,14.0,209.0,355.54,280.21
2016,1,27,16,15,605.0,44.5,0.65,13.5,166.0,304.11,237.15
2016,1,27,16,30,541.0,39.0,0.7,13.0,123.0,255.0,194.46
2016,1,27,16,45,434.0,30.0,0.75,12.5,83.0,194.35,140.75
2016,1,27,17,0,327.0,21.0,0.8,12.0,43.0,133.37,59.51
2016,1,27,17,15,163.5,10.5,0.8,11.5,21.5,52.88,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.95,9.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,1.0,9.0,2.0,1.97,0.0
2016,1,28,7,45,0.0,8.0,1.05,9.5,8.0,7.71,0.0
2016,1,28,8,0,0.0,14.0,1.1,10.0,14.0,13.5,6.07
2016,1,28,8,15,0.0,22.0,1.1,10.0,22.0,21.22,13.34
2016,1,28,8,30,0.0,30.0,1.1,10.0,30.0,28.95,20.56
2016,1,28,8,45,0.0,38.0,1.15,10.5,38.0,36.69,26.15
2016,1,28,9,0,0.0,46.0,1.2,11.0,46.0,44.43,32.84
2016,1,28,9,15,0.0,53.5,1.15,11.0,53.5,51.69,39.1
2016,1,28,9,30,0.0,61.0,1.1,11.0,61.0,58.95,45.3
2016,1,28,9,45,30.5,116.5,1.1,11.5,129.5,115.4,91.79
2016,1,28,10,0,61.0,172.0,1.1,12.0,198.0,173.94,139.1
2016,1,28,10,15,425.0,126.5,1.2,12.5,323.5,240.9,184.64
2016,1,28,10,30,789.0,81.0,1.3,13.0,449.0,340.96,259.64
2016,1,28,10,45,432.0,151.0,1.45,13.5,354.0,300.83,235.64
2016,1,28,11,0,75.0,221.0,1.6,14.0,259.0,238.9,190.52
2016,1,28,11,15,37.5,151.5,1.55,14.5,170.5,161.63,128.45
2016,1,28,11,30,0.0,82.0,1.5,15.0,82.0,79.32,60.81
2016,1,28,11,45,0.0,83.5,1.5,15.5,83.5,80.77,61.97
2016,1,28,12,0,0.0,85.0,1.5,16.0,85.0,82.23,63.02
2016,1,28,12,15,2.0,133.0,1.5,16.0,134.5,129.75,102.0
2016,1,28,12,30,4.0,181.0,1.5,16.0,184.0,177.69,140.69
2016,1,28,12,45,2.0,170.5,1.55,16.0,172.0,166.72,131.75
2016,1,28,13,0,0.0,160.0,1.6,16.0,160.0,155.6,122.85
2016,1,28,13,15,41.0,195.5,1.55,16.0,217.0,217.59,173.51
2016,1,28,13,30,82.0,231.0,1.5,16.0,274.0,279.03,222.67
2016,1,28,13,45,41.0,145.5,1.5,16.0,167.0,168.48,134.1
2016,1,28,14,0,0.0,60.0,1.5,16.0,60.0,57.99,43.06
2016,1,28,14,15,89.0,126.0,1.45,16.0,165.0,180.73,145.93
2016,1,28,14,30,178.0,192.0,1.4,16.0,270.0,301.71,243.26
2016,1,28,14,45,89.0,143.5,1.35,16.0,182.5,199.85,160.7
2016,1,28,15,0,0.0,95.0,1.3,16.0,95.0,92.82,72.37
2016,1,28,15,15,0.0,85.0,1.2,15.5,85.0,82.98,64.59
2016,1,28,15,30,0.0,75.0,1.1,15.0,75.0,73.13,56.51
2016,1,28,15,45,0.0,64.5,1.05,14.5,64.5,62.75,47.84
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,52.34,39.01
2016,1,28,16,15,0.0,42.5,1.0,13.5,42.5,41.05,29.29
2016,1,28,16,30,0.0,31.0,1.0,13.0,31.0,29.93,19.59
2016,1,28,16,45,0.0,21.0,1.0,13.0,21.0,20.26,10.92
2016,1,28,17,0,0.0,11.0,1.0,13.0,11.0,10.61,0.67
2016,1,28,17,15,0.0,5.5,1.0,12.5,5.5,5.41,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,11.0,2.65,13.5,11.0,10.61,1.46
2016,1,29,8,0,0.0,19.0,2.8,14.0,19.0,18.33,10.05
2016,1,29,8,15,0.0,28.5,2.8,14.0,28.5,27.51,18.58
2016,1,29,8,30,0.0,38.0,2.8,14.0,38.0,36.69,27.03
2016,1,29,8,45,0.0,48.0,2.85,14.5,48.0,46.37,33.88
2016,1,29,9,0,0.0,58.0,2.9,15.0,58.0,56.05,42.11
2016,1,29,9,15,0.0,67.5,2.9,15.0,67.5,65.1,49.78
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,74.12,57.34
2016,1,29,9,45,0.0,60.0,2.95,15.0,60.0,57.98,43.64
2016,1,29,10,0,0.0,43.0,3.0,15.0,43.0,41.53,29.67
2016,1,29,10,15,31.5,121.0,3.0,15.0,136.0,124.05,97.98
2016,1,29,10,30,63.0,199.0,3.0,15.0,229.0,206.87,165.24
2016,1,29,10,45,40.5,195.5,3.0,15.0,215.0,199.16,159.16
2016,1,29,11,0,18.0,192.0,3.0,15.0,201.0,190.44,152.22
2016,1,29,11,15,41.5,213.5,3.0,15.0,235.5,221.4,177.16
2016,1,29,11,30,65.0,235.0,3.0,15.0,270.0,254.94,204.06
2016,1,29,11,45,32.5,195.5,3.0,15.0,213.0,204.5,163.38
2016,1,29,12,0,0.0,156.0,3.0,15.0,156.0,150.71,119.51
2016,1,29,12,15,12.0,186.5,3.0,15.0,193.0,186.85,149.13
2016,1,29,12,30,24.0,217.0,3.0,15.0,230.0,223.76,179.02
2016,1,29,12,45,49.5,230.0,3.0,15.0,257.0,254.2,203.81
2016,1,29,13,0,75.0,243.0,3.0,15.0,284.0,283.66,227.76
2016,1,29,13,15,71.5,236.0,3.0,15.0,275.0,276.52,222.17
2016,1,29,13,30,68.0,229.0,3.0,15.0,266.0,269.06,216.43
2016,1,29,13,45,68.0,220.0,3.0,15.0,255.5,261.27,210.51
2016,1,29,14,0,68.0,211.0,3.0,15.0,245.0,253.23,204.37
2016,1,29,14,15,34.0,166.0,3.0,15.0,183.0,187.17,150.66
2016,1,29,14,30,0.0,121.0,3.0,15.0,121.0,118.47,93.88
2016,1,29,14,45,0.0,111.5,3.0,15.0,111.5,109.21,86.45
2016,1,29,15,0,0.0,102.0,3.0,15.0,102.0,99.94,78.87
2016,1,29,15,15,0.0,91.5,3.0,14.5,91.5,89.63,70.49
2016,1,29,15,30,0.0,81.0,3.0,14.0,81.0,79.3,61.98
2016,1,29,15,45,0.0,69.5,3.0,14.0,69.5,67.91,52.32
2016,1,29,16,0,0.0,58.0,3.0,14.0,58.0,56.48,42.52
2016,1,29,16,15,0.0,46.0,2.95,14.0,46.0,44.48,32.11
2016,1,29,16,30,0.0,34.0,2.9,14.0,34.0,32.83,21.92
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,22.2,12.48
2016,1,29,17,0,0.0,12.0,2.9,14.0,12.0,11.57,1.77
2016,1,29,17,15,0.0,6.0,2.8,13.5,6.0,5.9,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,8.5,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,11.8,0.0
2016,1,30,7,45,67.0,27.5,2.65,9.5,35.5,22.93,10.66
2016,1,30,8,0,134.0,43.0,2.8,10.0,59.0,35.18,24.96
2016,1,30,8,15,158.0,61.0,2.85,10.0,88.0,48.9,37.99
2016,1,30,8,30,182.0,79.0,2.9,10.0,117.0,62.16,50.38
2016,1,30,8,45,201.0,95.5,2.95,10.5,146.5,85.67,62.75
2016,1,30,9,0,220.0,112.0,3.0,11.0,176.0,112.93,82.3
2016,1,30,9,15,230.0,128.0,3.0,11.0,203.5,140.25,104.16
2016,1,30,9,30,240.0,144.0,3.0,11.0,231.0,168.32,127.71
2016,1,30,9,45,366.5,139.0,3.05,11.5,286.5,202.67,152.45
2016,1,30,10,0,493.0,134.0,3.1,12.0,342.0,249.25,188.73
2016,1,30,10,15,682.0,100.0,3.1,12.0,410.0,297.57,226.54
2016,1,30,10,30,871.0,66.0,3.1,12.0,478.0,361.97,278.92
2016,1,30,10,45,881.5,67.5,3.1,12.5,502.5,399.14,312.08
2016,1,30,11,0,892.0,69.0,3.1,13.0,527.0,434.92,343.39
2016,1,30,11,15,899.0,69.5,3.1,13.0,544.5,466.59,371.41
2016,1,30,11,30,906.0,70.0,3.1,13.0,562.0,496.27,397.26
2016,1,30,11,45,908.0,71.0,3.15,13.5,571.5,521.83,418.69
2016,1,30,12,0,910.0,72.0,3.2,14.0,581.0,544.86,437.67
2016,1,30,12,15,911.0,72.5,3.2,14.0,583.0,564.25,454.13
2016,1,30,12,30,912.0,73.0,3.2,14.0,585.0,580.88,468.18
2016,1,30,12,45,901.5,75.5,3.2,14.0,577.5,590.27,476.38
2016,1,30,13,0,891.0,78.0,3.2,14.0,570.0,596.59,482.06
2016,1,30,13,15,701.0,129.0,3.2,14.0,510.5,547.55,443.07
2016,1,30,13,30,511.0,180.0,3.2,14.0,451.0,490.59,397.46
2016,1,30,13,45,466.5,182.0,3.2,14.0,422.0,468.71,380.72
2016,1,30,14,0,422.0,184.0,3.2,14.0,393.0,445.41,362.49
2016,1,30,14,15,626.0,128.5,3.2,13.5,419.5,506.36,414.0
2016,1,30,14,30,830.0,73.0,3.2,13.0,446.0,556.46,455.96
2016,1,30,14,45,524.0,118.0,3.25,13.0,347.5,424.89,349.7
2016,1,30,15,0,218.0,163.0,3.3,13.0,249.0,297.26,244.41
2016,1,30,15,15,208.5,148.0,3.15,12.5,223.5,273.75,225.85
2016,1,30,15,30,199.0,133.0,3.0,12.0,198.0,249.86,206.27
2016,1,30,15,45,189.0,115.5,2.95,12.0,170.5,222.56,183.12
2016,1,30,16,0,179.0,98.0,2.9,12.0,143.0,195.05,159.31
2016,1,30,16,15,160.0,80.0,2.75,11.0,114.5,163.11,131.78
2016,1,30,16,30,141.0,62.0,2.6,10.0,86.0,131.69,104.06
2016,1,30,16,45,105.5,44.5,2.5,9.5,59.5,95.85,72.0
2016,1,30,17,0,70.0,27.0,2.4,9.0,33.0,60.3,34.69
2016,1,30,17,15,35.0,13.5,2.4,8.5,16.5,22.75,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,6.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,2.3,6.0,20.0,19.66,0.0
2016,1,31,7,45,241.0,27.0,2.4,6.5,57.0,21.32,10.26
2016,1,31,8,0,482.0,34.0,2.5,7.0,94.0,25.36,16.75
2016,1,31,8,15,561.0,40.5,2.6,7.5,138.0,31.53,22.83
2016,1,31,8,30,640.0,47.0,2.7,8.0,182.0,35.28,26.5
2016,1,31,8,45,693.0,51.0,2.8,8.5,227.0,69.74,35.53
2016,1,31,9,0,746.0,55.0,2.9,9.0,272.0,112.29,60.41
2016,1,31,9,15,779.0,58.0,3.0,9.0,314.0,155.35,93.28
2016,1,31,9,30,812.0,61.0,3.1,9.0,356.0,200.39,131.79
2016,1,31,9,45,837.0,63.0,3.25,9.5,393.5,244.41,171.46
2016,1,31,10,0,862.0,65.0,3.4,10.0,431.0,291.83,214.56
2016,1,31,10,15,878.0,66.5,3.5,10.0,463.0,333.51,253.46
2016,1,31,10,30,894.0,68.0,3.6,10.0,495.0,374.57,291.45
2016,1,31,10,45,908.0,68.5,3.7,10.5,520.5,413.07,326.2
2016,1,31,11,0,922.0,69.0,3.8,11.0,546.0,450.33,359.17
2016,1,31,11,15,929.0,70.0,3.95,11.0,564.0,483.49,388.96
2016,1,31,11,30,936.0,71.0,4.1,11.0,582.0,514.59,416.59
2016,1,31,11,45,941.0,70.5,4.3,11.5,592.5,540.99,439.48
2016,1,31,12,0,946.0,70.0,4.5,12.0,603.0,564.88,459.94
2016,1,31,12,15,946.5,70.5,4.65,12.0,605.0,584.72,477.57
2016,1,31,12,30,947.0,71.0,4.8,12.0,607.0,601.69,492.69
2016,1,31,12,45,938.5,73.0,4.95,12.0,600.0,612.15,502.44
2016,1,31,13,0,930.0,75.0,5.1,12.0,593.0,619.45,509.56
2016,1,31,13,15,924.5,74.5,5.1,12.0,579.0,622.79,513.03
2016,1,31,13,30,919.0,74.0,5.1,12.0,565.0,623.06,513.96
2016,1,31,13,45,907.0,74.0,5.2,12.0,543.0,617.0,510.06
2016,1,31,14,0,895.0,74.0,5.3,12.0,521.0,608.03,503.71
2016,1,31,14,15,881.5,72.5,5.3,11.5,493.0,593.78,493.65
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,579.24,483.03
2016,1,31,14,45,846.0,69.5,5.3,11.0,430.0,555.26,463.67
2016,1,31,15,0,824.0,68.0,5.3,11.0,395.0,529.23,442.26
2016,1,31,15,15,796.5,65.0,5.2,10.5,355.5,496.84,415.78
2016,1,31,15,30,769.0,62.0,5.1,10.0,316.0,463.13,387.48
2016,1,31,15,45,727.0,58.5,5.05,10.0,272.0,420.95,350.78
2016,1,31,16,0,685.0,55.0,5.0,10.0,228.0,378.83,313.14
2016,1,31,16,15,622.5,49.0,4.95,9.5,183.5,325.91,266.17
2016,1,31,16,30,560.0,43.0,4.9,9.0,139.0,278.23,222.33
2016,1,31,16,45,450.5,35.0,4.85,8.5,97.0,212.36,162.86
2016,1,31,17,0,341.0,27.0,4.8,8.0,55.0,152.83,97.7
2016,1,31,17,15,170.5,13.5,4.95,8.0,27.5,60.07,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,4.5,12.0,6.88,0.0
2016,2,1,7,30,288.0,14.0,3.4,5.0,24.0,13.76,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.0,63.5,18.36,8.49
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,24.53,16.05
2016,2,1,8,15,639.5,36.5,3.7,7.5,149.0,27.56,19.26
2016,2,1,8,30,713.0,42.0,3.8,8.0,195.0,30.57,22.22
2016,2,1,8,45,757.0,46.0,3.95,8.5,240.5,70.11,33.17
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,115.08,60.21
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.0,163.07,97.68
2016,2,1,9,30,860.0,55.0,4.1,9.0,370.0,209.41,137.81
2016,2,1,9,45,868.5,61.0,4.15,9.5,406.0,255.27,180.02
2016,2,1,10,0,877.0,67.0,4.2,10.0,442.0,300.41,221.98
2016,2,1,10,15,891.5,68.5,4.1,10.0,474.0,342.36,261.19
2016,2,1,10,30,906.0,70.0,4.0,10.0,506.0,383.55,299.21
2016,2,1,10,45,913.5,72.0,3.95,10.5,530.0,421.53,333.48
2016,2,1,11,0,921.0,74.0,3.9,11.0,554.0,457.84,365.51
2016,2,1,11,15,927.0,75.0,3.85,11.0,571.5,490.67,394.67
2016,2,1,11,30,933.0,76.0,3.8,11.0,589.0,521.37,421.48
2016,2,1,11,45,937.0,76.0,3.75,11.5,599.0,547.82,443.58
2016,2,1,12,0,941.0,76.0,3.7,12.0,609.0,571.73,463.14
2016,2,1,12,15,941.0,76.0,3.6,12.0,610.5,590.82,479.25
2016,2,1,12,30,941.0,76.0,3.5,12.0,612.0,607.02,492.8
2016,2,1,12,45,937.0,76.5,3.45,12.0,605.5,618.49,502.57
