Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,11.22,0.34
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,25.3,16.19
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,29.95,21.07
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,34.47,25.43
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,52.97,28.77
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,97.48,50.0
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,143.96,82.63
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,193.04,122.69
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,240.78,164.52
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,289.73,208.18
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,340.25,253.12
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,387.37,294.61
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,432.1,333.87
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,475.93,371.47
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,515.79,404.39
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,553.93,435.06
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,588.13,462.6
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,620.11,487.84
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,647.92,508.78
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,673.05,527.31
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,694.12,543.54
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,712.22,557.42
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,723.79,565.67
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,732.14,571.07
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,735.87,574.06
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,736.39,574.91
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,731.49,572.04
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,723.48,567.09
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,710.01,557.66
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,693.65,546.26
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,626.89,496.36
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,560.08,445.91
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,532.07,425.65
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,502.43,403.4
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,462.96,372.8
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,423.57,341.58
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,378.81,306.53
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,334.65,270.52
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,279.04,223.46
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,226.75,177.8
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,164.91,123.13
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,105.99,51.31
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,40.0,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,10.81,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,17.96,5.55
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,26.65,17.59
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,31.15,22.28
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,35.47,26.47
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,61.65,36.21
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,103.36,60.73
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,141.21,87.1
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,183.19,120.96
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,238.84,166.5
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,299.15,217.06
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,346.57,259.46
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,397.0,303.45
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,441.86,341.74
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,485.77,377.98
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,525.86,410.29
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,564.23,440.17
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,598.36,467.11
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,630.22,491.72
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,657.36,511.33
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,681.68,528.42
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,702.11,542.89
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,719.53,554.92
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,730.72,562.26
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,738.68,566.89
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,742.23,568.51
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,742.58,568.0
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,736.3,563.66
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,726.95,557.36
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,712.33,547.53
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,697.85,537.77
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,615.39,477.47
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,533.16,416.72
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,527.41,414.9
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,516.54,408.11
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,473.41,374.84
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,430.9,341.67
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,385.07,306.56
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,339.96,270.56
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,280.49,221.55
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,224.41,173.86
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,161.48,119.74
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,102.41,54.25
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,38.27,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,10.81,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,19.64,7.82
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,30.18,20.61
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,35.83,26.29
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,41.23,31.43
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,64.36,37.11
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,106.0,59.62
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,148.99,90.47
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,195.6,128.38
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,232.12,168.73
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,250.91,192.19
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,304.45,230.89
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,382.16,290.51
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,424.76,326.09
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,466.63,360.19
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,505.4,391.18
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,544.28,421.3
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,576.99,446.59
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,607.6,469.74
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,633.99,488.88
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,657.88,505.84
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,677.04,519.59
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,693.39,531.15
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,703.83,537.35
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,711.23,541.11
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,713.9,542.56
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,713.54,542.09
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,710.39,540.53
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,702.08,535.56
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,687.82,526.6
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,670.87,515.53
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,647.65,499.78
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,622.18,482.23
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,589.72,460.16
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,555.75,436.45
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,514.81,406.07
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,475.58,376.06
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,425.33,337.96
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,376.27,299.08
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,316.7,250.25
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,260.89,202.62
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,190.17,141.89
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,125.84,72.45
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,47.82,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,11.8,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,20.95,9.68
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,32.78,22.9
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,40.18,30.1
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,47.2,36.67
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,72.34,43.44
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,112.6,66.03
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,154.77,96.73
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,200.13,133.44
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,243.87,170.8
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,289.29,209.88
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,333.23,247.54
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,380.52,287.02
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,422.19,321.41
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,463.37,354.48
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,501.72,384.87
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,539.18,413.86
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,571.72,438.64
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,602.35,461.44
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,629.14,480.11
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,653.66,496.71
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,622.67,472.15
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,581.87,440.61
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,580.36,438.55
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,576.66,434.44
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,650.5,490.22
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,718.44,539.17
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,712.71,534.21
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,704.07,528.4
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,690.5,520.1
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,674.24,509.77
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,649.66,493.34
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,623.0,475.28
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,590.82,455.1
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,559.11,434.44
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,517.72,406.16
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,476.05,376.32
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,425.85,338.0
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,376.8,299.03
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,319.11,251.87
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,264.55,205.4
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,194.3,145.22
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,131.16,79.62
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,49.81,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,6.88,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,22.58,11.64
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,37.7,27.28
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,55.49,43.66
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,73.02,59.58
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,91.34,71.87
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,110.89,87.67
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,129.78,102.78
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,145.63,115.28
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,196.07,151.23
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,260.76,199.98
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,287.66,223.14
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,311.7,243.37
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,380.81,296.59
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,472.25,367.95
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,479.16,374.11
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,474.64,370.55
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,485.45,379.04
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,491.45,383.3
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,525.1,409.08
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,559.45,435.01
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,581.55,452.34
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,602.88,469.16
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,662.24,516.35
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,718.72,560.61
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,662.28,517.17
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,598.67,468.2
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,577.39,453.21
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,554.65,436.63
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,618.47,490.2
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,670.46,534.05
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,648.33,518.2
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,623.84,500.83
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,591.62,477.66
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,557.9,452.8
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,517.8,422.33
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,479.08,391.99
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,429.54,351.68
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,381.15,311.08
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,321.77,259.97
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,266.13,210.7
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,196.47,149.8
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,134.9,86.7
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,51.04,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,21.63,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,23.63,13.16
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,29.23,20.07
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,33.13,24.02
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,36.88,27.61
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,71.17,37.21
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,118.53,66.07
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,163.75,100.35
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,211.58,140.42
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,258.21,181.63
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,306.04,224.08
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,351.66,263.97
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,397.22,302.71
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,440.76,338.89
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,485.75,374.88
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,491.23,379.89
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,487.15,376.42
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,475.29,367.33
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,454.17,350.51
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,474.65,366.56
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,494.98,382.08
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,519.11,400.46
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,543.24,418.73
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,543.33,418.0
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,541.99,416.46
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,640.91,493.42
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,731.15,560.59
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,612.18,472.47
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,488.72,378.71
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,516.16,403.35
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,546.7,428.73
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,564.42,444.27
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,579.56,457.7
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,581.32,460.9
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,576.01,458.71
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,538.05,430.02
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,499.0,399.96
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,448.82,361.22
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,401.99,323.48
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,344.22,275.52
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,289.56,228.26
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,217.54,165.95
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,154.17,102.32
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,59.19,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.45,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,29.57,18.46
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,45.06,34.02
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,61.53,49.31
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,77.52,63.89
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,104.24,78.95
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,133.24,100.81
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,161.09,122.73
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,190.25,146.39
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,209.85,164.22
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,225.73,178.4
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,249.88,197.73
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,274.15,216.83
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,339.25,267.42
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,417.11,328.1
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,449.75,353.36
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,482.88,378.82
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,484.44,379.74
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,479.83,375.63
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,436.91,341.74
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,387.25,302.16
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,440.34,344.21
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,494.04,385.83
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,489.21,382.11
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,483.26,377.91
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,429.15,336.25
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,368.87,289.48
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,546.76,433.36
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,706.35,556.51
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,693.89,546.24
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,677.39,534.53
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,655.68,519.37
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,631.66,502.31
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,505.01,405.42
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,383.71,309.94
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,299.63,243.22
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,227.2,184.07
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,197.7,160.4
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,162.69,131.54
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,132.92,106.4
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,103.49,81.01
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,70.16,52.13
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,37.59,22.72
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,17.31,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,8.85,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,13.96,0.0
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,22.81,13.67
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,31.09,22.02
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,34.45,25.37
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,42.13,32.38
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,82.79,43.07
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,131.12,74.87
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,177.27,111.21
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,226.07,152.73
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,273.62,194.75
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,322.24,237.59
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,368.77,277.82
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,414.7,316.34
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,458.1,352.79
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,500.64,387.55
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,541.21,419.07
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,578.07,446.93
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,611.38,472.63
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,642.54,496.25
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,670.16,516.1
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,695.47,533.95
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,715.39,547.85
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,732.4,558.96
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,744.32,566.09
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,753.13,571.21
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,756.5,573.23
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,756.71,573.26
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,657.92,502.07
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,545.92,418.11
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,637.66,489.47
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,707.22,540.16
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,685.19,523.43
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,657.88,503.73
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,625.47,481.2
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,591.4,457.09
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,548.71,425.35
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,507.73,394.23
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,457.41,356.61
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,408.08,318.47
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,343.71,267.77
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,283.6,218.67
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,212.38,159.41
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,149.26,102.61
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,69.63,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,9.34,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,14.74,0.0
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,25.85,16.32
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,36.38,26.54
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,42.57,32.4
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,54.89,36.97
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,89.78,51.84
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,129.8,78.14
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,174.72,116.29
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,216.7,153.72
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,255.69,189.27
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,290.32,220.44
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,328.46,252.4
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,366.91,284.01
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,407.41,317.06
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,451.8,352.98
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,515.81,404.21
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,591.53,463.89
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,625.19,490.3
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,656.55,514.75
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,684.47,535.28
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,709.79,553.52
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,729.46,567.27
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,746.1,578.73
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,757.84,587.09
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,766.36,593.32
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,768.5,596.3
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,767.39,597.15
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,761.82,593.84
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,753.09,588.44
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,738.26,578.46
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,720.58,566.54
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,696.46,550.26
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,669.89,532.16
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,523.19,419.75
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,372.56,300.12
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,387.67,314.72
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,403.57,328.28
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,362.09,295.39
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,320.91,261.97
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,273.18,221.7
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,227.51,181.99
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,174.91,135.86
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,126.69,90.58
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,59.13,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,16.41,1.96
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,33.08,22.6
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,49.34,37.88
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,66.33,53.29
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,84.29,65.24
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,105.91,81.93
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,128.5,99.64
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,155.73,120.58
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,181.81,140.67
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,226.46,172.85
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,286.59,218.48
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,318.72,245.04
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,349.48,269.98
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,416.25,321.8
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,506.41,391.97
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,545.46,422.6
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,582.77,451.53
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,615.77,477.65
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,646.64,501.82
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,673.18,522.46
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,697.06,540.97
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,717.06,555.91
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,734.22,568.31
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,680.77,527.87
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,616.72,478.11
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,614.7,477.85
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,606.54,472.75
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,605.55,473.53
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,598.01,469.57
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,509.37,402.45
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,421.84,334.74
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,357.41,284.78
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,287.39,229.4
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,209.67,167.73
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,129.21,102.14
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,127.98,101.53
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,127.1,101.04
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,109.12,86.45
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,91.05,71.55
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,73.98,57.19
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,56.76,42.43
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,39.31,27.28
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,22.2,12.13
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,11.09,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,14.47,2.68
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,31.03,20.98
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,46.95,35.86
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,64.69,52.0
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,82.61,64.64
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,100.49,79.48
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,119.14,94.61
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,140.84,111.92
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,159.87,126.92
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,190.52,151.05
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,223.43,176.93
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,207.01,163.95
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,189.06,149.52
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,201.04,158.88
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,213.14,168.19
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,221.1,174.27
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,229.06,180.37
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,287.06,226.05
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,348.32,273.41
