Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,356.35,278.9
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,364.24,284.6
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,420.83,328.42
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,477.85,371.54
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,444.45,345.41
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,405.48,315.53
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,401.27,313.22
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,396.65,310.38
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,383.55,300.66
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,370.05,290.67
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,343.48,270.71
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,316.68,250.48
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,202.42,160.88
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,88.1,67.93
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,124.44,98.37
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,162.33,129.45
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,142.46,113.31
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,122.68,97.31
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,105.74,83.71
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,88.73,69.75
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,71.62,55.29
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,54.37,40.47
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,38.03,26.31
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,22.2,12.3
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,11.09,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.97,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,9.16,2.27
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,14.46,7.21
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,19.77,12.1
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,25.09,15.89
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,30.89,20.88
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,36.69,25.81
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,75.76,58.73
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,113.11,89.51
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,114.14,89.89
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,115.01,90.19
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,143.22,112.78
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,171.63,135.17
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,158.62,124.4
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,145.12,113.35
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,88.57,67.39
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,30.94,20.03
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,25.14,15.22
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,19.34,10.4
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,20.31,11.19
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,21.27,11.99
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,20.31,11.18
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,19.34,10.38
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,91.39,69.55
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,163.98,128.06
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,160.37,125.34
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,156.73,122.76
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,126.8,98.74
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,96.87,74.53
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,130.99,102.74
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,165.82,131.4
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,153.6,121.66
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,141.34,111.95
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,142.9,113.54
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,144.72,115.32
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,102.33,80.55
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,60.89,46.06
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,52.17,38.89
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,43.46,31.59
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,34.75,24.1
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,26.05,16.54
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,18.32,9.75
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,10.6,2.93
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.42,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,8.67,0.51
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,17.36,9.35
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,26.06,17.41
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,36.21,26.65
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,46.36,33.88
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,56.53,42.53
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,66.7,51.08
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,46.37,33.7
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,26.07,16.42
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,20.27,11.48
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,14.48,6.56
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,65.76,49.43
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,116.46,91.14
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,64.8,48.35
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,12.56,4.84
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,61.91,45.74
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,111.16,85.86
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,172.26,135.24
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,233.8,184.3
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,253.39,199.36
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,273.3,214.66
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,166.19,129.62
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,58.06,42.03
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,126.39,97.68
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,195.38,153.04
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,191.4,150.18
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,187.38,147.41
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,203.4,160.58
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,219.64,173.93
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,199.39,158.22
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,179.09,142.32
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,98.02,76.07
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,19.32,10.57
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,18.83,10.21
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,18.34,9.84
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,14.48,6.6
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,10.61,3.35
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,9.16,2.15
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.71,0.93
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,6.26,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,16.22,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,27.25,15.08
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,37.18,26.84
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,47.96,37.08
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,53.88,42.7
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,81.3,51.72
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,120.11,73.92
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,164.18,106.34
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,208.79,143.35
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,256.21,184.4
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,301.77,225.13
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,348.88,267.03
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,362.42,284.48
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,358.28,284.75
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,431.74,343.98
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,523.48,417.92
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,489.47,390.39
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,436.01,345.93
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,242.6,194.19
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,35.79,24.11
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,301.08,244.12
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,575.79,458.18
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,521.99,413.99
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,460.44,364.6
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,439.05,348.22
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,412.5,327.59
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,407.59,324.2
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,402.29,320.47
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,297.33,237.53
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,188.06,149.16
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,255.77,205.55
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,320.48,258.91
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,271.72,219.57
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,217.12,175.23
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,207.57,168.33
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,197.92,161.19
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,128.72,103.72
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,61.86,47.24
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,53.14,40.02
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,44.43,32.66
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,35.72,25.13
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,27.02,17.53
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,19.29,10.73
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,11.57,3.89
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,5.78,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,14.25,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,24.16,13.6
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,39.42,29.21
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,54.1,43.1
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,69.29,57.24
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,94.73,71.73
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,127.78,96.72
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,158.0,121.03
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,174.12,137.54
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,187.05,150.89
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,183.93,149.11
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,180.61,146.77
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,211.02,171.13
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,246.19,199.16
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,256.7,207.44
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,266.83,215.4
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,315.86,254.46
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,367.62,295.19
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,377.0,302.33
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,385.84,309.15
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,341.48,273.7
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,293.38,234.94
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,338.91,271.83
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,384.5,308.28
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,401.42,322.05
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,418.5,336.07
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,479.24,386.11
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,541.11,436.32
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,552.16,445.4
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,561.59,453.44
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,601.77,487.97
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,631.36,514.09
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,577.56,471.26
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,524.75,429.12
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,567.28,465.97
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,603.84,496.95
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,326.33,272.84
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,47.33,34.77
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,41.04,29.67
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,34.75,24.36
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,28.47,18.97
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,22.19,13.49
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,15.91,7.94
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,9.64,2.36
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,4.82,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,12.09,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,23.93,14.03
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,34.39,24.95
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,44.35,34.43
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,54.2,43.59
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,88.43,57.77
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,122.38,78.04
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,161.04,106.81
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,203.93,147.5
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,237.45,180.06
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,280.39,214.81
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,331.35,256.8
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,369.73,290.3
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,406.34,321.55
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,466.1,370.14
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,537.6,427.55
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,472.22,375.91
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,382.82,302.87
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,366.34,290.05
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,346.54,274.09
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,308.6,244.32
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,267.74,211.99
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,305.03,242.11
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,342.05,271.58
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,247.38,196.92
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,154.45,122.1
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,148.21,117.34
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,141.95,112.36
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,251.03,201.98
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,360.18,289.06
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,309.44,248.78
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,252.48,203.61
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,177.24,142.83
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,102.98,81.48
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,154.54,125.2
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,214.05,174.55
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,109.14,87.61
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,16.4,8.55
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,13.99,6.53
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,11.57,4.46
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,9.64,2.76
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,7.71,1.04
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,5.3,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.89,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.44,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,12.84,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,25.45,15.54
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,34.14,24.64
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,41.78,32.02
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,36.43,27.41
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,45.4,33.66
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,54.59,41.56
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,63.79,49.36
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,113.06,90.54
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,162.02,130.59
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,152.28,122.38
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,141.04,112.98
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,134.1,106.77
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,126.89,100.41
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,144.99,115.04
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,163.16,129.58
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,186.47,147.97
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,210.16,166.51
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,250.77,198.72
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,292.09,231.15
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,233.13,184.01
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,172.69,135.43
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,184.67,145.17
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,196.77,154.85
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,211.32,166.2
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,226.03,177.63
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,249.03,196.0
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,272.33,214.54
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,259.97,204.62
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,247.49,194.74
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,230.12,181.31
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,212.68,167.78
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,199.9,157.94
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,187.13,148.05
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,175.43,139.22
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,163.8,130.37
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,122.51,96.83
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,81.58,63.12
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,70.69,54.29
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,59.92,45.39
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,49.27,36.43
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,38.63,27.31
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,27.99,18.06
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,17.36,8.74
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,10.12,1.34
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.85,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,7.71,0.79
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,13.98,6.67
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,20.26,12.47
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,27.02,18.63
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,33.79,23.32
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,40.56,29.09
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,47.33,34.79
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,68.64,52.62
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,89.6,69.89
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,148.55,118.14
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,204.61,163.34
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,165.83,131.45
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,120.32,94.0
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,99.09,76.48
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,77.42,58.56
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,151.86,119.26
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,226.2,178.6
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,174.57,137.01
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,121.87,94.39
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,123.39,95.43
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,124.9,96.42
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,96.37,73.48
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,67.77,50.29
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,108.54,83.6
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,149.56,116.76
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,124.21,96.31
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,98.83,75.8
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,89.56,68.34
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,80.33,60.89
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,56.1,41.03
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,31.9,21.02
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,31.41,20.68
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,30.92,20.33
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,24.15,14.74
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,17.38,9.1
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,24.62,15.3
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,31.86,21.51
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,27.51,17.86
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,23.16,14.18
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,18.81,10.45
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,14.46,6.69
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,10.6,3.32
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,6.26,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.67,2.14
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,12.05,5.24
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,15.43,7.69
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,18.33,10.18
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,21.23,12.65
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,57.02,43.24
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,92.42,73.08
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,72.53,56.07
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,52.2,38.75
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,136.88,109.52
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,220.23,177.73
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,121.1,95.92
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,17.4,9.06
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,205.18,165.72
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,393.31,315.71
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,347.17,277.88
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,296.28,236.6
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,443.38,355.58
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,600.1,476.56
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,586.87,465.03
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,570.97,452.36
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,685.83,546.61
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,794.57,630.74
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,691.78,552.23
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,575.02,458.69
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,435.44,349.47
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,294.68,235.43
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,173.72,138.81
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,60.94,45.61
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,226.38,185.41
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,389.78,319.18
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,211.54,173.74
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,35.74,24.87
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,313.97,267.07
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,555.09,465.19
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,506.64,424.67
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,456.69,383.09
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,392.09,328.19
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,331.38,275.05
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,260.13,211.65
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,195.65,153.12
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,108.3,71.88
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.74,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,3.37,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,6.74,0.16
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,12.05,5.12
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,17.36,10.08
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,23.15,14.44
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,28.95,19.45
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,34.76,24.44
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,40.56,29.38
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,104.86,83.81
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,167.11,135.58
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,198.72,161.0
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,236.31,191.43
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,169.38,136.3
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,96.67,75.76
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,82.75,64.03
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,68.7,52.19
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,130.72,103.67
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,192.46,154.12
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,233.9,187.68
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,275.99,221.56
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,260.52,208.54
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,244.59,195.31
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,153.6,121.55
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,61.95,46.04
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,157.31,124.84
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,253.87,203.06
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,191.6,152.64
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,129.18,101.67
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,190.75,152.5
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,253.43,203.58
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,236.02,189.59
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,218.54,175.66
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,181.29,145.47
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,144.15,115.09
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,91.09,71.27
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,39.61,28.07
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,34.77,24.06
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,29.93,20.01
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,26.06,16.79
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,22.19,13.53
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,17.84,9.77
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,13.5,5.98
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,10.12,2.99
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,6.74,0.0
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,6.74,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,13.5,5.95
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,22.67,14.44
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,31.85,22.9
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,42.01,30.43
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,52.17,39.16
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,62.82,48.2
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,73.47,57.11
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,77.37,60.24
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,81.25,63.33
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,102.94,81.31
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,124.61,99.09
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,166.39,133.23
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,208.69,167.41
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,230.46,184.73
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,252.71,202.42
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,219.18,175.11
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,184.31,146.65
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,198.09,157.77
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,212.03,168.93
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,267.24,213.04
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,324.74,258.27
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,281.86,224.01
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,239.42,190.06
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,192.22,152.2
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,144.68,113.66
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,154.98,122.18
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,165.38,130.72
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,171.41,135.77
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,177.53,140.92
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,179.23,142.51
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,180.99,144.2
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,161.55,128.59
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,142.09,112.9
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,144.58,115.26
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,147.29,117.81
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,133.52,106.73
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,119.72,95.56
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,103.79,82.62
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,87.8,69.41
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,72.28,56.26
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,56.68,42.83
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,41.54,29.64
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,27.03,16.92
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,15.92,6.56
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
