Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,19.35,7.39
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,37.46,27.03
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,52.99,41.76
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,67.93,55.7
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,88.69,66.54
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,121.87,88.08
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,153.49,111.07
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,184.71,135.8
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,225.13,171.32
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,259.43,201.5
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,300.67,235.63
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,342.94,270.71
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,390.14,308.95
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,444.42,352.79
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,451.54,359.27
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,447.18,355.39
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,426.95,338.55
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,397.99,314.34
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,383.94,303.14
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,366.87,289.39
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,455.18,358.83
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,549.39,430.6
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,569.29,445.68
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,588.86,460.98
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,442.23,348.62
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,286.1,225.04
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,433.29,343.89
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,579.27,456.8
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,563.52,444.83
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,546.67,432.96
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,504.2,401.05
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,467.85,373.46
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,598.44,481.46
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,706.25,568.6
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,507.58,412.9
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,304.77,247.55
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,443.73,365.5
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,546.33,450.03
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,494.04,408.26
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,442.71,366.88
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,381.16,315.88
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,321.29,264.77
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,251.46,204.16
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,188.72,148.51
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,102.03,71.83
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.73,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,10.81,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,19.71,8.85
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,30.7,21.38
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,36.63,27.31
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,42.23,32.66
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,63.27,37.14
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,105.89,59.54
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,150.3,91.73
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,201.52,133.93
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,249.48,175.44
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,299.78,219.27
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,348.49,262.45
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,397.94,305.39
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,444.76,344.64
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,494.24,384.59
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,537.95,420.0
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,580.55,453.68
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,619.54,483.03
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,656.88,510.4
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,689.45,534.67
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,719.73,556.81
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,746.38,574.35
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,770.4,590.04
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,789.45,603.42
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,805.54,614.89
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,817.49,622.46
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,826.33,628.05
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,829.0,630.72
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,828.49,631.41
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,822.17,628.24
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,812.78,623.11
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,798.16,614.43
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,780.68,603.82
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,756.55,588.51
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,733.83,574.18
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,701.33,553.34
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,666.98,530.91
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,625.92,501.58
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,583.85,470.29
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,534.23,432.86
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,484.91,394.4
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,428.2,348.56
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,371.74,301.23
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,302.65,242.69
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,239.48,187.06
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,157.16,112.45
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,78.27,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,29.29,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,9.83,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,24.75,13.47
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,37.51,27.29
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,53.36,42.03
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,68.59,55.94
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,92.28,69.12
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,122.62,90.61
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,153.56,114.52
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,185.9,140.54
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,229.98,167.11
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,306.36,223.49
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,355.36,266.19
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,404.95,308.48
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,455.35,350.36
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,502.02,388.26
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,545.53,423.3
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,587.85,456.54
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,626.83,485.97
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,664.03,513.4
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,696.5,537.49
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,726.62,559.06
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,752.7,575.64
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,776.08,590.29
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,794.78,602.84
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,810.5,613.45
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,822.18,620.77
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,830.74,626.1
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,833.44,628.27
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,832.94,628.47
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,827.15,625.22
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,818.23,620.03
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,803.0,610.63
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,784.89,599.36
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,761.22,584.28
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,735.07,567.46
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,702.85,546.87
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,672.64,527.52
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,631.99,499.25
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,590.31,468.7
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,541.0,432.92
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,491.91,395.95
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,434.29,350.1
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,381.37,306.14
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,312.95,248.55
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,250.24,193.67
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,169.72,121.67
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,92.76,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,35.22,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,8.85,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,17.69,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,21.2,11.22
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,27.24,18.25
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,31.15,22.17
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,34.87,25.69
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,69.31,36.41
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,115.42,62.53
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,162.95,98.1
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,213.65,140.49
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,263.79,184.61
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,315.53,230.24
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,369.52,277.06
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,420.11,320.02
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,468.21,359.94
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,515.76,398.11
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,560.24,432.74
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,603.41,465.25
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,642.53,493.81
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,679.69,520.11
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,712.91,543.49
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,743.7,563.56
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,770.86,579.88
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,795.24,594.17
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,814.34,605.32
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,830.38,614.37
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,840.92,619.36
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,848.22,622.33
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,850.94,622.8
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,850.4,621.25
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,843.57,615.74
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,833.55,608.34
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,818.47,599.63
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,800.45,589.13
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,776.41,574.71
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,749.84,558.62
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,717.32,539.18
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,686.82,520.86
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,645.61,495.08
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,603.31,466.53
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,553.31,431.61
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,503.5,395.37
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,445.08,350.95
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,388.71,306.08
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,322.33,252.07
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,259.0,198.23
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,178.11,127.4
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,101.44,6.58
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,38.66,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.37,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.52,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,20.91,11.44
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,29.67,20.46
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,34.3,25.07
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,38.69,29.26
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,64.2,41.1
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,77.36,60.58
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,94.12,74.45
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,110.95,88.16
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,163.58,129.8
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,222.71,176.29
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,253.51,200.63
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,282.56,223.6
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,285.11,225.35
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,281.14,221.65
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,317.15,249.64
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,354.91,278.62
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,405.34,317.06
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,461.16,359.02
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,538.64,419.55
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,624.98,485.5
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,707.94,548.67
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,794.37,610.48
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,813.0,622.2
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,828.66,632.51
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,838.74,639.5
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,845.68,644.48
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,847.42,646.5
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,846.0,646.51
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,839.2,643.37
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,829.32,638.2
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,813.82,628.77
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,799.39,620.21
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,776.33,605.5
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,750.69,588.95
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,717.39,567.77
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,682.25,544.92
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,567.87,458.59
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,456.78,371.81
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,413.1,338.15
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,370.21,303.92
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,322.15,264.79
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,275.45,225.56
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,223.23,180.57
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,174.21,137.24
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,107.79,78.81
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,50.05,7.65
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,19.06,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.9,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.58,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,29.13,18.6
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,45.9,34.79
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,63.76,51.31
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,81.2,67.25
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,104.25,81.23
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,129.13,100.46
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,157.54,121.57
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,195.31,150.94
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,230.25,178.11
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,274.64,213.38
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,225.98,178.01
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,163.15,128.99
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,254.56,201.47
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,352.12,276.77
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,387.83,303.97
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,425.34,332.65
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,470.16,366.45
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,520.06,403.57
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,542.32,419.87
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,564.02,435.8
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,568.35,438.66
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,570.87,440.25
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,607.66,468.59
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,644.97,496.89
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,740.36,572.19
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,827.15,634.89
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,829.83,635.88
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,829.4,635.67
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,825.1,633.4
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,817.72,629.14
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,803.2,620.04
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,785.86,609.09
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,764.01,595.39
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,739.54,579.79
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,711.87,562.81
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,678.38,541.3
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,640.47,515.39
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,601.17,486.54
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,552.18,449.47
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,503.3,411.33
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,448.27,366.4
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,394.7,321.0
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,327.32,263.71
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,268.18,211.21
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,189.71,140.93
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,116.22,36.39
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,44.44,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,30.48,19.96
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,46.85,35.56
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,64.71,52.0
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,82.28,68.0
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,105.13,81.94
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,129.1,100.73
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,159.21,119.17
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,212.57,158.17
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,248.44,189.68
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,282.01,218.77
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,292.7,230.42
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,290.08,229.94
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,276.81,219.35
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,255.61,202.0
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,138.96,108.63
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,15.47,7.2
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,108.7,83.79
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,201.11,157.57
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,141.19,109.43
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,80.39,60.24
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,79.91,59.86
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,79.43,59.45
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,181.01,141.47
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,283.6,222.31
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,256.68,201.03
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,229.43,179.69
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,130.33,100.98
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,31.93,20.78
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,79.39,59.92
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,127.36,99.09
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,112.63,87.21
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,97.88,75.33
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,82.26,62.67
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,66.74,50.01
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,65.28,49.04
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,63.81,48.07
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,139.34,111.74
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,217.09,176.12
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,192.63,156.47
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,168.26,136.8
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,141.45,114.45
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,114.91,91.97
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,83.74,65.39
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,57.9,43.04
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,36.73,24.25
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,15.44,1.62
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,7.86,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,10.81,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,18.49,0.75
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,30.47,20.31
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,43.11,32.5
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,50.74,39.84
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,61.74,49.97
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,98.07,60.8
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,139.97,88.29
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,167.61,122.5
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,170.97,136.4
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,125.88,99.63
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,74.47,57.17
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,85.14,65.94
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,95.68,74.49
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,95.26,73.96
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,94.82,73.43
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,149.99,118.59
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,205.24,163.15
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,268.4,213.39
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,334.79,265.38
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,290.02,229.64
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,243.08,192.08
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,220.81,174.01
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,198.18,155.61
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,199.03,156.31
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,199.87,157.0
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,433.93,347.27
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,665.31,526.4
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,662.58,524.72
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,658.27,522.95
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,443.82,355.9
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,212.54,168.14
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,355.24,285.73
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,486.95,391.05
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,264.62,214.4
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,43.5,30.77
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,112.42,88.6
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,184.86,148.85
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,112.2,88.95
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,42.5,30.51
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,88.19,69.61
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,138.1,112.01
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,116.52,93.96
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,95.23,75.94
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,72.91,56.75
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,50.35,37.09
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,32.18,20.86
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,14.47,2.21
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,7.37,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,11.3,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,18.27,3.69
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,26.34,17.2
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,33.88,24.64
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,37.4,28.15
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,49.14,31.02
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,90.96,48.86
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,141.25,83.33
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,189.22,122.34
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,240.22,166.93
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,289.98,211.63
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,341.58,257.78
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,391.7,302.72
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,445.51,349.56
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,493.6,390.3
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,541.4,429.7
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,585.52,465.91
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,628.29,500.24
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,667.48,530.18
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,704.82,558.03
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,737.87,582.48
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,768.48,604.08
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,795.17,623.08
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,819.1,640.14
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,837.55,653.35
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,852.9,664.48
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,765.61,600.78
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,661.92,518.42
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,603.35,473.89
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,537.69,423.04
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,526.92,416.04
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,515.3,408.12
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,682.1,544.8
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,820.46,650.26
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,796.96,633.62
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,770.86,616.18
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,737.91,593.15
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,707.05,571.58
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,666.09,542.28
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,623.97,510.83
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,574.49,472.81
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,525.08,433.72
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,466.96,386.33
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,410.65,338.74
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,344.66,281.53
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,281.32,224.87
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,200.55,152.87
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,127.25,66.23
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,48.31,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,11.3,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,17.82,5.45
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,30.15,20.78
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,41.89,31.99
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,51.85,41.35
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,69.65,49.39
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,103.94,67.78
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,142.39,94.96
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,179.56,121.68
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,227.8,160.23
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,286.55,209.61
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,348.31,261.41
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,398.26,304.45
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,448.66,346.57
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,499.9,388.03
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,547.46,425.38
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,591.39,460.02
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,634.03,492.83
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,672.69,521.04
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,709.48,547.2
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,742.62,571.19
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,773.37,592.39
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,799.38,609.63
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,822.59,624.97
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,840.75,637.6
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,855.87,648.29
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,863.84,654.26
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,868.57,658.21
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,869.93,660.03
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,868.14,659.85
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,859.43,655.53
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,847.75,649.27
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,835.51,642.28
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,816.64,630.7
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,790.65,614.13
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,762.34,595.86
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,728.59,574.28
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,693.07,551.13
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,649.27,520.22
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,607.39,489.24
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,446.41,363.6
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,299.09,244.28
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,256.91,210.42
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,209.69,171.23
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,168.09,136.01
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,128.0,101.21
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,82.38,61.28
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,34.17,15.84
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,15.22,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
