Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,12.29,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,19.38,7.77
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,30.02,20.6
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,40.61,30.63
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,45.96,35.76
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,65.0,41.34
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,110.96,72.2
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,147.29,103.54
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,189.13,131.85
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,245.34,174.67
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,293.68,217.21
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,342.23,259.31
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,388.74,299.6
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,436.29,339.91
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,481.79,377.07
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,530.59,415.67
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,547.51,428.15
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,557.41,434.24
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,618.97,481.31
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,687.6,532.33
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,719.88,555.8
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,750.18,577.78
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,773.41,593.81
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,793.88,607.78
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,765.63,585.79
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,729.58,557.43
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,796.25,608.32
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,855.83,648.58
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,859.93,651.28
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,858.0,650.5
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,850.55,646.12
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,840.15,639.86
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,824.18,631.08
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,805.49,620.46
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,777.87,602.72
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,748.23,583.47
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,716.99,563.97
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,681.73,541.16
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,636.89,508.65
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,591.74,475.23
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,539.71,436.79
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,488.3,397.53
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,436.75,356.84
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,385.98,315.07
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,317.92,257.5
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,254.98,202.57
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,182.73,139.1
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,117.57,69.27
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,43.53,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,13.76,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,21.76,10.57
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,31.92,22.43
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,42.12,32.17
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,46.48,36.41
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,68.47,42.4
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,107.5,62.16
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,153.02,94.32
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,199.91,133.22
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,253.06,179.42
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,301.44,222.02
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,352.34,266.37
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,401.58,309.08
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,451.23,350.85
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,501.39,391.71
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,547.71,428.39
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,591.63,462.28
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,634.35,494.26
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,672.16,521.67
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,707.82,546.79
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,740.08,569.55
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,770.04,589.57
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,796.36,605.79
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,820.12,620.13
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,837.32,631.6
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,851.54,641.17
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,864.21,650.27
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,873.81,657.44
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,875.45,659.38
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,873.89,659.35
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,866.86,655.74
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,856.71,650.16
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,840.67,640.62
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,821.77,629.17
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,796.21,613.42
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,768.28,595.89
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,739.36,578.27
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,704.45,556.02
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,660.82,526.14
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,616.45,494.3
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,566.87,457.73
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,519.8,421.81
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,460.91,375.37
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,404.29,329.0
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,336.41,272.25
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,273.61,217.73
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,196.15,149.94
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,127.93,79.21
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,47.66,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,12.29,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,19.05,9.15
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,25.15,16.37
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,30.87,21.85
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,33.74,24.62
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,63.42,34.03
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,106.03,56.77
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,152.94,90.93
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,201.11,131.09
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,251.83,175.34
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,301.36,219.4
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,352.04,263.91
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,404.84,309.22
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,453.98,350.54
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,500.17,388.52
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,545.61,424.81
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,587.74,458.34
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,628.47,490.04
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,666.51,518.34
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,702.69,544.65
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,734.4,566.56
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,763.7,586.71
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,788.3,602.65
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,810.03,616.58
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,827.53,628.5
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,842.06,638.47
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,847.09,642.34
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,848.84,644.15
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,791.1,604.57
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,723.33,552.73
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,708.99,543.65
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,692.9,532.9
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,700.85,542.39
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,705.08,549.11
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,662.11,517.77
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,619.14,486.31
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,613.78,486.0
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,606.96,484.14
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,541.09,434.08
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,481.6,388.14
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,459.38,372.84
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,433.3,353.56
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,383.23,313.44
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,334.77,273.4
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,276.29,223.86
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,221.85,176.38
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,155.29,118.51
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,96.79,61.28
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,34.3,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,14.25,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,22.59,12.49
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,30.35,21.04
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,37.61,27.98
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,41.35,31.56
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,71.29,40.11
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,114.49,65.05
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,161.88,100.46
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,209.58,140.69
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,263.39,187.91
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,313.39,232.46
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,365.11,278.03
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,414.22,321.4
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,463.76,364.19
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,511.51,403.97
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,558.76,442.29
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,604.58,479.26
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,646.71,512.77
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,685.66,542.21
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,722.76,569.67
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,755.49,593.49
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,785.93,614.97
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,811.37,631.84
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,834.06,646.74
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,852.06,659.32
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,867.1,669.93
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,875.55,676.23
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,880.84,680.49
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,881.91,681.68
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,879.87,680.84
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,807.97,630.67
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,726.55,569.32
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,724.38,571.37
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,721.99,572.74
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,643.63,512.7
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,563.16,450.32
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,584.8,471.2
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,592.28,480.83
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,504.36,411.13
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,414.46,339.0
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,407.33,336.35
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,403.32,335.07
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,347.75,289.18
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,288.66,239.59
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,235.25,193.73
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,185.04,149.52
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,127.71,98.78
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,75.85,49.27
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,27.82,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,10.55,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,21.34,12.07
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,26.42,17.89
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,34.18,25.27
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,36.47,27.54
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,72.33,37.13
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,118.54,64.38
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,169.0,103.21
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,220.25,147.98
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,277.93,200.2
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,329.89,248.02
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,382.84,296.13
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,434.59,342.95
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,486.28,388.61
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,534.57,429.68
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,581.92,468.75
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,626.68,505.62
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,669.87,540.4
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,708.87,570.38
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,745.71,597.16
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,778.65,620.69
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,809.01,642.2
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,834.84,660.63
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,857.7,676.94
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,812.05,642.8
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,754.7,595.27
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,755.97,596.55
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,755.14,595.95
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,706.7,557.46
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,651.75,514.25
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,534.39,423.62
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,416.24,330.11
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,287.22,229.12
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,155.38,122.56
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,428.37,350.87
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,670.32,541.46
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,704.42,569.06
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,725.93,586.17
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,529.88,433.26
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,338.53,276.64
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,458.22,378.97
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,541.53,447.97
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,485.85,401.73
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,429.61,354.45
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,361.73,297.33
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,298.65,242.07
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,219.97,172.4
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,151.57,104.49
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,57.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,10.38,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,21.06,12.18
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,25.72,17.37
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,32.93,24.22
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,35.75,26.94
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,76.01,38.76
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,122.32,66.92
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,172.81,105.92
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,223.52,150.04
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,280.63,201.14
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,332.6,248.15
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,385.48,295.19
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,436.76,339.53
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,488.03,382.28
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,536.57,421.53
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,584.19,458.56
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,629.04,493.31
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,672.37,525.88
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,711.37,553.33
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,748.18,577.31
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,781.31,599.12
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,811.89,618.98
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,837.58,635.94
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,860.31,650.93
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,878.19,662.7
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,892.88,672.45
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,902.13,678.67
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,908.06,682.87
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,908.93,684.52
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,906.5,684.13
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,898.15,679.91
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,886.67,673.72
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,870.54,664.45
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,851.51,653.24
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,825.43,637.15
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,796.98,619.33
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,763.0,598.52
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,731.37,579.11
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,688.16,549.72
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,644.0,519.04
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,593.61,482.09
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,543.31,444.0
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,486.42,398.66
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,429.51,351.76
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,361.55,295.35
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,298.35,240.66
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,218.7,170.95
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,149.58,104.55
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,67.77,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,13.96,0.0
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,27.71,18.01
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,36.39,26.77
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,44.74,34.63
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,48.8,38.54
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,87.86,51.6
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,129.31,77.61
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,176.03,113.55
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,223.38,153.9
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,273.56,197.82
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,326.38,244.01
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,377.83,288.47
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,426.49,329.92
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,475.53,370.46
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,522.79,408.65
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,572.2,447.28
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,615.05,480.72
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,656.65,512.49
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,694.57,540.26
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,730.69,566.05
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,762.82,587.96
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,792.61,608.16
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,817.83,625.12
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,840.37,640.28
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,858.12,652.18
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,872.91,662.19
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,883.86,668.44
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,891.72,672.73
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,892.47,674.13
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,890.06,673.58
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,882.73,669.83
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,872.33,664.13
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,856.02,656.12
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,836.91,646.14
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,812.17,630.92
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,789.38,617.0
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,755.49,596.32
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,719.76,573.89
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,677.78,545.22
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,634.83,514.87
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,584.33,477.39
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,536.43,440.67
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,478.01,394.41
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,421.6,348.05
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,354.48,291.55
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,292.11,237.06
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,214.43,168.63
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,146.78,104.41
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,67.41,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,14.3,0.0
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,29.1,19.24
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,36.01,26.32
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,42.52,32.53
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,53.07,42.22
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,81.06,64.0
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,96.96,77.24
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,112.94,90.31
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,152.64,121.94
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,190.1,151.38
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,236.89,187.49
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,285.32,224.95
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,325.67,256.73
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,369.16,290.87
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,457.59,360.69
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,580.51,456.47
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,623.6,488.94
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,665.32,520.03
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,703.22,547.84
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,739.2,572.99
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,771.29,595.0
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,800.99,615.26
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,826.13,632.29
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,848.52,647.45
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,866.02,660.06
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,880.5,670.72
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,891.71,677.99
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,899.79,683.23
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,901.37,685.09
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,899.74,684.92
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,891.94,681.32
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,881.04,675.67
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,865.23,667.58
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,846.53,657.47
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,821.84,641.81
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,794.71,624.33
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,761.51,603.0
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,730.7,583.21
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,689.27,554.29
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,646.77,524.16
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,597.22,487.28
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,547.67,449.15
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,490.37,403.68
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,437.46,360.03
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,371.07,304.29
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,309.09,250.22
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,232.04,182.28
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,164.57,118.31
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,75.7,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,12.98,1.15
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,26.77,17.43
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,32.88,23.6
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,38.62,29.06
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,48.55,31.21
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,90.26,49.07
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,134.74,78.84
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,186.62,120.23
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,234.9,162.25
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,285.64,207.47
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,335.28,251.67
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,386.14,296.09
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,435.41,338.81
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,484.92,380.61
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,534.55,420.69
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,580.32,456.73
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,622.96,489.94
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,664.25,521.25
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,702.2,548.6
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,738.27,573.13
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,769.64,594.27
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,798.62,613.62
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,823.82,629.46
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,846.33,643.4
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,863.99,655.26
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,878.69,665.21
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,889.1,672.36
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,896.39,677.54
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,897.88,679.43
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,896.2,679.34
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,889.05,675.66
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,878.81,670.02
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,863.03,660.65
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,844.41,649.39
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,820.08,634.51
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,793.3,617.79
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,764.91,600.61
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,730.31,578.65
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,689.13,550.65
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,646.83,521.31
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,597.66,485.35
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,548.47,448.02
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,490.91,402.77
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,437.68,359.26
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,372.3,304.7
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,311.26,251.72
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,234.97,184.72
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,167.93,121.93
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,77.75,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,13.24,2.65
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,27.4,18.23
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,33.92,24.72
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,40.04,30.52
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,52.07,36.12
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,73.48,57.54
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,87.11,68.84
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,100.79,79.98
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,123.45,98.36
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,146.22,116.45
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,160.52,127.35
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,175.09,138.4
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,246.93,194.36
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,326.99,255.31
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,353.78,274.73
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,385.04,297.54
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,454.47,350.37
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,528.95,406.07
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,590.15,451.51
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,659.03,501.85
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,725.63,551.52
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,797.33,602.28
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,821.61,617.09
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,843.34,630.7
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,860.77,642.7
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,875.4,652.95
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,884.8,659.87
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,894.11,666.91
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,894.66,668.24
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,892.16,667.75
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,884.21,663.75
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,873.28,657.89
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,860.56,650.38
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,840.85,638.22
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,815.42,622.67
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,787.71,605.49
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,753.94,584.59
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,718.44,562.19
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,677.48,534.44
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,633.53,503.22
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,583.31,467.08
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,533.42,430.06
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,472.86,383.58
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,414.72,337.3
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,348.07,282.92
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,285.95,230.22
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,207.74,162.94
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,140.99,102.83
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,66.1,1.3
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
