Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.85,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,18.96,7.56
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,30.94,21.42
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,36.81,27.33
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,42.35,32.61
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,48.39,32.0
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,57.98,44.31
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,69.12,53.62
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,80.01,62.56
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,90.91,71.36
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,101.83,80.05
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,132.29,104.7
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,162.78,128.9
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,191.86,151.55
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,221.66,174.51
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,229.76,180.18
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,237.76,185.8
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,283.52,221.25
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,333.42,259.3
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,378.32,292.75
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,424.97,327.04
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,612.47,474.93
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,820.28,626.01
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,844.37,639.01
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,865.61,651.85
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,883.22,663.99
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,897.88,674.28
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,906.27,680.48
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,911.53,684.77
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,912.15,686.09
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,909.65,685.48
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,900.38,680.88
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,892.55,677.37
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,820.85,630.45
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,746.61,579.18
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,778.37,605.83
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,799.43,622.25
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,715.37,564.06
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,631.62,503.13
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,612.7,491.52
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,589.32,475.7
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,541.53,439.98
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,494.14,403.75
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,431.74,354.21
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,371.75,305.28
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,330.42,270.84
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,289.84,235.09
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,214.34,169.42
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,149.1,110.29
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,70.42,11.26
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,20.5,9.57
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,31.55,21.95
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,37.39,27.75
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,42.89,32.97
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,63.0,37.37
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,106.15,59.56
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,151.48,91.67
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,200.98,131.77
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,253.75,177.47
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,305.49,222.97
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,356.06,267.52
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,407.58,311.92
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,457.37,354.36
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,507.38,395.8
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,554.63,433.31
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,603.38,470.64
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,646.16,503.31
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,687.58,534.13
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,725.19,560.65
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,760.8,584.15
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,792.57,605.24
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,821.96,624.56
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,846.48,639.65
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,868.24,652.85
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,884.86,663.38
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,898.51,672.0
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,908.48,678.75
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,915.35,683.59
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,915.78,685.28
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,913.07,685.02
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,904.04,681.05
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,892.05,675.11
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,797.8,612.61
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,695.54,538.04
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,756.84,589.43
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,802.23,624.48
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,768.48,602.95
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,732.95,580.32
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,690.24,550.87
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,649.1,521.79
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,598.45,483.92
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,548.11,445.36
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,489.93,399.67
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,433.58,354.0
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,365.86,298.23
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,302.74,244.34
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,227.26,178.87
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,160.26,118.57
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,75.49,20.16
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,20.47,10.29
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,30.25,20.94
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,35.26,25.87
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,39.98,30.28
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,63.89,35.51
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,108.21,58.94
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,157.44,94.56
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,207.52,135.36
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,257.95,179.33
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,310.5,225.52
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,361.99,270.6
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,418.24,318.32
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,468.67,360.43
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,519.0,401.22
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,565.86,438.23
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,611.66,473.35
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,654.96,506.67
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,696.75,538.18
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,734.78,565.07
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,770.73,588.67
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,802.35,609.88
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,831.48,629.3
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,855.99,644.72
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,877.65,658.21
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,895.04,669.28
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,909.36,678.37
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,918.27,682.62
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,923.97,684.86
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,924.8,685.32
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,922.4,683.83
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,913.69,678.3
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,901.88,670.9
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,884.83,660.63
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,864.92,648.56
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,839.29,632.65
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,811.22,615.07
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,777.22,594.03
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,745.77,574.6
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,704.04,546.52
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,661.21,517.35
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,611.09,482.21
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,560.99,445.41
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,503.31,401.15
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,449.78,358.61
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,384.38,306.75
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,323.15,255.99
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,247.22,191.95
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,180.11,132.61
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,85.76,30.34
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,6.88,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,13.76,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,21.14,11.15
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,30.86,21.24
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,36.27,26.45
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,41.37,31.11
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,68.41,37.78
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,112.23,61.89
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,158.29,95.44
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,211.55,138.92
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,261.4,181.95
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,313.6,227.3
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,364.15,271.09
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,415.86,314.85
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,466.05,356.32
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,519.5,398.9
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,567.09,436.1
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,613.97,471.76
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,657.34,504.67
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,699.3,535.84
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,737.12,562.18
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,772.95,585.23
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,805.11,606.37
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,834.84,625.72
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,859.52,640.33
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,881.4,652.99
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,898.22,663.53
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,912.0,672.14
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,920.88,676.3
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,926.59,678.5
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,926.86,678.6
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,923.93,676.78
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,915.76,670.37
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,904.54,662.15
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,887.05,650.76
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,866.73,637.63
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,841.38,621.77
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,818.19,607.4
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,784.43,586.53
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,748.81,564.28
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,650.67,497.04
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,552.45,425.81
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,507.69,394.65
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,462.79,362.1
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,410.18,321.85
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,359.9,282.42
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,304.91,239.62
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,252.83,197.4
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,191.88,146.57
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,136.78,99.01
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,66.6,26.41
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,9.64,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,27.52,16.64
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,43.47,32.15
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,61.77,48.81
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,79.65,64.82
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,101.1,78.15
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,125.25,96.72
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,150.82,115.88
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,183.96,141.49
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,211.04,163.83
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,237.74,185.66
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,267.45,208.97
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,297.82,232.45
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,347.94,271.13
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,399.93,311.12
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,453.85,351.89
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,513.56,396.5
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,558.21,430.38
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,608.97,468.37
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,635.76,487.39
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,660.59,504.84
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,694.37,529.07
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,727.67,552.62
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,746.51,566.38
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,763.97,579.26
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,759.63,575.2
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,752.49,569.34
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,825.91,626.26
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,895.17,674.97
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,894.76,674.47
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,891.42,672.81
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,881.51,667.26
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,868.84,659.97
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,850.49,649.67
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,829.62,637.67
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,805.86,622.79
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,777.24,604.42
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,742.27,582.15
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,705.87,558.57
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,619.13,493.96
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,534.28,429.38
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,464.16,375.98
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,389.66,317.89
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,340.73,279.23
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,294.32,241.48
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,244.65,200.14
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,197.32,159.7
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,145.49,114.63
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,97.5,72.31
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,47.56,20.94
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,6.39,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,12.54,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,29.93,19.2
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,44.55,33.48
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,61.84,49.33
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,78.59,64.43
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,102.53,78.33
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,129.71,98.47
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,151.64,117.5
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,165.16,129.76
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,174.01,137.24
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,185.34,146.46
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,216.05,170.04
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,252.79,198.1
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,285.7,223.29
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,320.07,249.42
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,370.16,287.15
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,427.92,330.11
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,454.76,349.79
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,481.76,369.62
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,475.28,364.08
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,466.17,356.63
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,472.25,361.0
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,476.8,364.15
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,534.74,407.94
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,594.25,452.01
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,651.31,494.6
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,707.57,536.16
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,778.52,590.79
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,847.28,643.12
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,771.51,585.88
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,690.13,524.86
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,636.65,486.63
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,575.69,442.17
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,604.29,465.85
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,623.03,481.84
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,678.47,526.69
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,719.55,560.71
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,424.43,339.19
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,116.99,90.51
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,190.62,151.97
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,262.18,210.16
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,303.89,246.19
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,339.03,276.4
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,284.51,232.11
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,240.95,196.22
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,196.23,159.25
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,153.29,122.95
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,108.77,84.81
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,60.8,43.69
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,30.23,12.81
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.95,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,11.57,4.07
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,19.29,11.38
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,28.95,20.27
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,38.62,29.12
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,49.27,36.7
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,59.92,45.74
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,67.19,51.69
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,74.46,57.54
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,98.47,77.4
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,122.29,96.82
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,107.79,84.53
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,92.85,71.98
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,114.21,89.37
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,135.57,106.53
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,123.43,96.2
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,111.13,85.88
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,100.16,76.84
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,89.12,67.77
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,106.46,81.78
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,123.82,95.69
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,188.57,147.49
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,253.8,198.57
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,235.93,183.97
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,217.8,169.49
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,217.76,169.51
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,217.67,169.48
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,256.39,199.79
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,295.52,230.01
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,182.84,142.17
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,70.71,52.35
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,91.1,69.11
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,111.65,85.82
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,140.14,108.93
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,168.99,132.21
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,169.3,132.66
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,169.7,133.27
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,93.86,72.1
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,20.29,11.36
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,79.81,61.1
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,142.36,112.71
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,82.81,63.98
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,26.06,16.55
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,22.2,13.33
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,18.33,10.05
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,14.95,7.18
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,11.57,4.25
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,8.19,1.28
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.71,1.31
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,10.12,3.09
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,12.54,5.16
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,20.27,11.75
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,28.0,18.25
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,33.32,22.69
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,38.65,27.1
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,52.21,38.38
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,65.78,49.57
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,73.06,55.46
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,80.34,61.33
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,111.08,86.23
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,141.6,110.56
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,190.73,149.76
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,240.31,188.72
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,210.6,164.98
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,180.29,140.86
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,217.38,170.3
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,254.82,199.58
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,304.99,238.13
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,357.74,278.02
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,337.68,262.51
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,319.15,248.41
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,362.4,282.1
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,403.15,313.45
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,321.97,251.31
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,235.77,184.34
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,266.52,209.05
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,297.62,233.65
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,246.09,193.76
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,194.61,153.4
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,201.75,159.6
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,209.02,165.81
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,215.86,171.83
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,222.79,177.95
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,175.04,139.59
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,127.81,101.14
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,122.24,97.11
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,116.79,93.07
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,100.32,79.52
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,83.78,65.74
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,67.7,52.24
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,51.54,38.41
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,37.19,25.86
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,23.16,13.53
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,13.02,3.31
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,11.3,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,17.95,3.08
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,29.53,19.75
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,40.54,30.36
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,47.44,36.91
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,57.91,46.41
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,103.04,71.03
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,141.87,106.52
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,156.91,121.34
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,169.13,133.88
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,184.39,146.32
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,198.87,157.9
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,206.61,163.64
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,208.68,164.73
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,284.62,224.06
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,366.91,287.04
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,413.98,322.08
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,464.55,359.56
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,431.42,333.51
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,393.7,303.84
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,435.29,334.67
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,477.76,365.23
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,491.33,374.76
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,504.79,384.41
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,539.19,409.64
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,574.33,435.04
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,731.4,555.73
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,889.06,666.27
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,892.32,666.14
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,892.52,665.97
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,891.83,667.22
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,888.31,666.72
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,878.98,661.85
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,866.97,655.3
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,852.21,646.39
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,832.1,633.9
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,807.58,618.97
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,780.83,602.41
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,539.62,425.6
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,293.03,231.41
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,270.27,215.22
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,247.52,197.83
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,222.86,178.72
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,198.21,159.33
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,319.6,261.86
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,413.94,337.55
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,349.79,284.51
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,290.15,234.43
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,224.58,178.31
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,165.53,126.4
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,97.13,60.58
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,20.62,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.93,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.71,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,18.81,10.64
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,29.93,21.06
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,43.95,33.93
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,57.69,44.01
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,71.68,56.0
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,85.74,67.87
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,138.8,104.36
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,221.53,166.28
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,259.12,198.85
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,295.31,229.79
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,261.68,206.54
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,215.07,170.52
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,215.87,170.94
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,216.19,170.85
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,296.08,233.66
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,382.74,300.13
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,401.56,314.05
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,420.44,328.23
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,515.08,401.59
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,618.43,479.51
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,631.49,488.2
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,642.98,496.2
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,750.5,582.33
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,863.41,665.93
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,877.3,675.08
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,893.8,686.92
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,809.92,625.59
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,713.8,549.85
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,713.62,551.48
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,711.97,551.49
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,799.61,622.53
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,875.03,680.16
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,857.41,668.07
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,840.58,657.27
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,814.76,640.44
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,786.88,622.12
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,752.56,599.69
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,716.81,575.93
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,598.63,484.93
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,484.6,394.73
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,463.48,379.99
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,431.8,356.19
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,371.37,307.73
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,322.84,267.77
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,270.11,223.57
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,220.14,180.62
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,165.76,132.95
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,115.73,88.67
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,60.57,37.64
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,12.78,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,20.24,7.84
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,32.12,22.32
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,43.43,33.11
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,49.83,39.21
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,65.64,44.21
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,102.96,61.99
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,146.02,91.36
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,191.01,127.3
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,239.97,168.96
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,288.1,211.25
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,338.55,255.31
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,391.34,300.6
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,442.24,343.44
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,490.27,383.65
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,538.42,422.9
