Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,585.05,459.46
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,634.19,496.84
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,675.65,528.5
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,715.68,558.49
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,751.82,584.22
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,785.9,607.63
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,815.89,628.05
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,843.51,646.78
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,865.85,660.57
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,885.34,672.42
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,901.49,683.29
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,914.77,692.32
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,921.77,697.2
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,925.76,700.2
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,925.57,700.93
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,922.39,699.78
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,916.15,696.68
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,902.76,688.8
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,886.25,679.8
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,867.09,669.0
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,838.33,650.53
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,807.62,630.62
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,776.89,611.41
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,741.59,588.64
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,698.54,558.97
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,654.76,527.54
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,604.62,490.96
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,554.8,453.62
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,494.79,407.05
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,436.89,360.71
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,369.45,304.94
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,309.31,253.49
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,234.61,189.04
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,168.49,130.94
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,89.51,59.33
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.76,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,14.25,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,22.64,10.65
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,33.63,23.8
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,44.07,33.88
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,50.83,40.31
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,70.01,46.45
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,98.32,56.23
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,138.96,82.78
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,182.92,120.48
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,229.38,162.28
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,276.71,205.54
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,322.86,247.32
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,368.11,287.06
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,411.08,323.68
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,441.9,349.94
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,465.48,368.84
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,539.84,428.72
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,634.87,503.68
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,676.33,535.71
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,716.52,566.52
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,519.93,413.16
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,297.93,232.39
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,558.1,443.98
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,840.62,655.81
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,860.83,668.43
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,878.08,680.9
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,893.38,692.1
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,906.01,701.55
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,921.57,713.48
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,934.28,723.51
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,934.41,724.41
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,931.53,723.4
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,921.14,717.2
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,907.94,709.14
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,782.35,617.2
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,648.68,512.6
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,742.11,590.67
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,816.84,649.76
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,784.4,628.05
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,747.46,603.37
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,709.39,576.39
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,669.64,547.8
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,619.44,510.03
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,569.46,471.49
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,513.75,426.8
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,459.41,381.99
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,393.71,326.77
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,331.95,273.32
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,258.49,209.2
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,192.38,150.29
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,116.89,80.19
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,38.32,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,13.27,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,21.15,10.51
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,29.04,20.01
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,36.41,27.18
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,41.07,31.67
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,63.47,37.81
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,105.03,59.19
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,151.75,92.61
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,200.01,132.6
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,254.5,179.91
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,305.19,225.15
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,357.92,271.79
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,408.94,316.38
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,460.74,360.41
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,510.73,402.45
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,563.65,445.46
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,610.94,482.29
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,657.75,517.66
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,700.52,549.13
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,741.77,578.63
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,779.09,603.25
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,814.45,626.24
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,845.14,646.97
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,873.3,665.92
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,898.2,682.96
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,920.37,698.18
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,936.33,708.89
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,949.22,717.63
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,958.24,722.9
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,964.07,726.15
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,963.71,726.36
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,960.13,724.57
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,951.94,720.19
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,940.62,713.82
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,923.17,702.99
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,902.85,690.3
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,876.71,673.6
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,848.1,655.17
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,814.24,632.67
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,778.46,608.68
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,741.92,583.95
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,699.55,554.68
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,650.77,521.02
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,601.76,485.28
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,546.47,443.18
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,492.15,400.44
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,430.17,350.74
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,369.33,299.96
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,297.85,238.28
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,233.15,180.56
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,152.38,105.74
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,74.66,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,27.99,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,13.76,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,21.85,11.52
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,29.69,20.43
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,37.01,27.45
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,41.21,31.39
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,66.17,38.05
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,107.59,59.92
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,153.99,92.97
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,201.45,131.69
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,255.34,177.66
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,305.85,221.61
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,358.29,266.65
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,409.13,309.18
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,460.6,350.83
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,510.14,390.95
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,562.59,431.97
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,608.94,467.01
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,654.67,500.68
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,697.03,530.66
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,737.89,558.61
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,775.34,582.19
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,810.97,604.25
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,841.81,624.08
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,870.17,642.22
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,894.48,657.0
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,916.04,670.0
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,932.69,680.57
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,946.31,689.3
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,954.99,694.98
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,960.51,698.79
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,960.07,698.92
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,956.44,697.2
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,948.59,692.92
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,937.63,686.77
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,920.62,676.81
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,900.75,665.1
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,876.65,651.19
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,849.97,635.51
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,816.58,614.68
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,781.28,592.42
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,742.78,567.69
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,698.69,538.67
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,649.73,506.32
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,600.6,471.93
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,539.79,426.95
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,479.71,381.17
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,415.78,331.46
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,355.36,282.51
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,275.41,216.2
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,204.03,155.55
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,130.23,89.97
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,57.48,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,20.98,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,12.11,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,23.97,13.57
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,34.03,24.11
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,44.13,33.56
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,49.28,38.38
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,76.03,46.42
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,115.8,68.63
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,160.77,100.92
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,205.89,137.34
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,254.64,178.43
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,303.3,220.25
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,354.09,263.34
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,406.92,307.16
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,457.75,348.39
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,505.82,386.51
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,554.03,423.62
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,600.29,458.4
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,648.58,493.63
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,689.79,522.94
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,729.57,550.61
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,766.71,574.52
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,802.06,596.9
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,832.01,616.19
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,859.58,633.87
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,883.69,647.99
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,905.16,660.37
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,921.34,670.02
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,934.59,677.86
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,943.31,682.21
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,948.97,684.74
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,948.93,683.78
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,945.8,680.97
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,938.04,675.33
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,927.23,667.88
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,910.07,655.7
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,890.16,641.85
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,866.01,626.19
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,839.37,609.01
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,810.26,590.25
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,774.51,567.15
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,733.68,540.66
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,691.59,513.17
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,643.5,484.25
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,595.22,453.08
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,539.2,413.95
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,486.87,375.91
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,423.96,330.29
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,364.34,284.46
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,293.98,227.4
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,230.25,173.46
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,153.32,105.92
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,79.45,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,29.59,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,11.44,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,23.25,13.32
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,31.0,21.46
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,38.24,28.29
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,41.94,31.7
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,72.9,40.34
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,115.02,63.89
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,162.01,97.68
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,213.47,139.18
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,264.33,181.65
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,314.93,224.53
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,367.39,268.27
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,418.23,309.59
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,469.86,350.26
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,518.96,388.57
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,570.88,427.72
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,617.22,462.02
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,662.96,495.07
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,705.1,525.34
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,745.7,553.4
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,782.54,576.45
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,817.35,597.97
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,848.02,617.2
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,876.22,634.79
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,899.74,648.09
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,920.45,659.59
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,936.46,669.47
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,949.46,677.56
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,956.4,682.0
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,960.2,684.64
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,960.18,685.06
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,957.04,683.68
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,946.57,677.85
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,933.19,670.37
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,916.09,661.92
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,896.25,651.76
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,871.7,637.97
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,840.31,619.6
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,806.44,600.03
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,770.81,579.02
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,725.38,550.28
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,682.47,522.81
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,555.07,431.17
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,436.33,342.49
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,378.86,300.27
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,332.28,264.58
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,283.95,226.91
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,237.27,189.19
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,185.62,146.18
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,137.44,105.06
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,80.88,56.14
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,17.89,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,13.22,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,26.23,16.1
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,35.79,25.77
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,45.33,34.68
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,48.17,37.35
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,80.23,46.33
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,121.23,70.26
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,167.13,103.93
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,213.79,141.75
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,267.85,186.97
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,317.37,229.34
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,368.78,272.56
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,419.28,314.12
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,470.89,355.24
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,520.09,392.98
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,572.11,431.21
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,617.27,462.84
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,661.21,492.5
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,662.28,490.83
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,653.7,481.94
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,728.09,535.54
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,811.42,590.28
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,796.75,578.77
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,771.87,558.71
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,841.51,608.95
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,910.58,651.97
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,859.08,618.53
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,795.94,573.25
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,794.0,573.56
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,790.16,571.95
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,753.95,548.33
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,711.48,520.49
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,716.44,526.83
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,719.39,531.39
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,640.4,476.84
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,554.72,416.7
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,490.08,371.14
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,417.98,318.83
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,363.83,279.81
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,310.42,240.29
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,260.22,202.66
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,203.78,159.2
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,254.19,201.82
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,301.44,241.09
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,265.91,213.43
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,231.15,186.05
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,194.35,156.62
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,158.18,126.86
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,122.76,96.73
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,88.25,66.92
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,48.67,32.54
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.16,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,26.61,16.76
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,34.19,24.54
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,41.28,31.26
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,45.68,35.3
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,82.84,47.15
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,124.47,72.19
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,170.87,106.89
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,218.5,146.37
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,269.27,189.76
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,322.12,235.17
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,373.36,278.66
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,423.93,320.84
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,475.84,362.91
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,524.06,401.61
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,575.04,441.16
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,622.05,476.43
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,668.98,510.74
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,674.24,512.39
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,670.16,506.72
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,682.47,513.96
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,690.74,517.95
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,720.88,538.88
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,750.29,558.9
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,833.37,621.51
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,916.98,677.27
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,932.56,686.56
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,945.21,694.77
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,951.82,699.79
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,955.39,702.99
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,955.3,703.39
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,952.19,701.96
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,941.53,696.33
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,928.0,688.94
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,915.66,683.19
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,895.77,672.43
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,868.78,655.66
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,839.53,637.35
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,805.2,616.17
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,769.15,593.59
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,728.08,566.47
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,685.8,538.11
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,555.12,441.39
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,422.85,339.54
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,377.77,305.22
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,333.93,270.5
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,286.39,232.71
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,240.28,194.81
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,191.35,153.1
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,145.31,112.93
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,91.73,65.89
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,35.52,4.36
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,14.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,9.64,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,19.3,10.65
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,34.29,24.53
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,48.8,37.82
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,64.31,51.75
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,80.09,62.39
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,96.83,76.32
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,113.68,90.12
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,142.13,112.68
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,171.71,135.84
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,231.28,180.63
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,306.69,238.54
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,357.09,277.37
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,411.17,319.29
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,438.72,340.95
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,457.68,355.39
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,501.29,388.04
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,547.43,421.97
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,550.24,422.66
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,547.95,419.5
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,562.1,429.25
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,572.76,436.26
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,630.6,479.86
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,692.41,525.45
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,708.04,536.0
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,724.82,547.66
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,822.91,623.12
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,920.65,691.11
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,926.0,694.88
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,932.04,700.13
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,824.74,625.21
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,702.43,532.47
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,818.92,625.38
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,912.86,693.19
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,895.98,681.77
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,881.47,673.03
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,679.7,528.41
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,473.61,368.42
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,496.8,390.6
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,524.39,414.7
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,452.86,360.26
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,392.41,313.67
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,314.9,253.06
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,233.41,187.84
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,206.28,166.43
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,179.24,144.58
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,150.07,120.71
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,121.22,96.6
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,92.08,71.78
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,63.47,47.16
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,37.08,24.11
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,15.07,1.15
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,29.99,19.77
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,38.6,28.29
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,47.11,36.3
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,53.22,42.0
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,89.68,52.8
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,129.74,78.61
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,174.73,113.59
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,220.68,152.88
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,270.18,196.69
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,302.66,232.92
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,315.38,249.36
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,330.18,262.45
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,333.7,265.36
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,220.99,175.77
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,92.94,71.21
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,199.52,157.89
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,302.82,239.92
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,209.8,165.49
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,110.29,84.87
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,151.84,118.6
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,193.65,152.16
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,390.86,311.09
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,593.84,468.77
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,349.04,278.37
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,93.08,70.79
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,323.76,258.25
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,562.15,442.71
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,554.78,436.14
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,546.73,429.95
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,494.97,389.98
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,447.68,353.19
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,701.03,560.61
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,926.73,730.88
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,910.9,719.06
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,892.38,706.9
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,601.53,486.69
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,299.93,239.42
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,465.75,378.76
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,612.79,498.23
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,486.23,396.87
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,367.97,300.47
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,341.52,280.9
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,314.17,259.96
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,335.48,279.52
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,340.87,285.12
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,290.45,242.53
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,243.04,201.7
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,241.22,197.59
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,225.99,180.09
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,149.03,111.8
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,78.34,29.86
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,28.12,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,12.92,1.58
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,26.74,17.42
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,32.9,23.62
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,38.66,29.11
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,48.31,31.78
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,88.38,48.86
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,130.73,76.73
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,177.49,113.67
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,225.38,155.04
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,278.73,201.91
