Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,327.72,245.26
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,378.42,289.36
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,427.81,331.53
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,477.52,372.7
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,524.85,411.66
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,572.07,449.54
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,620.01,486.11
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,664.77,519.44
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,705.14,549.69
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,744.02,577.21
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,779.37,600.57
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,812.72,622.34
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,842.26,642.16
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,869.42,660.32
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,891.72,675.14
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,911.27,688.14
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,926.48,698.71
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,938.81,707.45
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,945.1,711.33
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,948.38,713.31
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,842.68,642.14
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,721.42,551.0
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,630.83,484.91
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,533.06,411.47
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,623.05,483.87
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,708.1,550.45
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,447.24,353.54
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,180.32,140.38
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,492.84,399.18
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,759.09,603.78
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,718.99,574.18
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,675.74,543.87
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,627.19,508.97
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,578.82,472.85
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,519.1,426.76
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,461.64,381.13
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,398.82,329.66
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,337.51,277.97
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,269.2,218.76
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,207.69,164.36
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,137.05,102.44
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,65.78,28.01
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,25.06,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,16.97,5.08
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,33.88,23.68
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,43.55,33.08
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,52.73,41.69
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,64.87,45.11
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,101.98,62.13
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,142.85,89.52
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,188.63,125.43
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,234.36,164.05
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,284.23,207.28
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,333.47,250.61
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,388.0,297.47
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,437.76,339.75
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,488.99,382.14
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,488.85,383.31
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,469.69,367.28
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,507.7,395.8
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,546.76,424.34
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,642.58,500.92
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,759.05,590.32
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,794.84,613.76
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,828.65,636.19
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,857.79,656.99
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,884.55,676.18
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,905.8,691.6
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,924.2,705.15
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,939.37,716.95
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,951.7,727.12
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,889.85,685.65
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,816.55,629.06
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,806.27,624.45
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,794.07,618.06
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,731.13,570.8
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,674.34,527.33
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,726.29,572.26
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,766.98,608.49
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,797.89,635.07
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,820.82,654.8
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,785.38,630.9
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,748.59,605.65
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,709.78,577.46
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,669.54,547.71
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,618.88,509.57
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,568.6,470.92
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,510.6,424.59
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,457.02,380.68
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,393.23,327.69
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,333.39,276.59
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,264.98,217.18
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,203.11,162.39
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,134.69,101.92
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,65.05,31.19
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,24.38,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,9.83,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,16.74,5.94
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,25.34,16.56
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,30.24,21.51
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,34.84,25.93
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,53.18,31.64
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,96.09,51.24
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,141.56,82.45
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,191.1,122.62
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,241.42,166.83
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,294.39,214.35
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,350.36,264.92
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,403.36,312.5
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,455.28,357.7
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,507.64,401.96
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,557.63,443.85
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,607.14,484.24
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,653.54,520.45
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,698.8,554.81
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,741.01,586.55
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,781.5,615.17
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,817.84,639.38
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,851.9,661.74
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,882.26,682.57
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,910.01,701.54
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,932.64,715.59
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,952.29,727.57
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,968.25,738.13
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,981.12,746.66
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,987.03,749.44
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,989.71,750.18
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,989.78,750.39
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,986.67,748.58
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,977.14,742.87
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,964.55,735.22
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,947.1,724.66
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,926.83,712.2
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,901.68,696.35
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,874.09,678.76
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,840.22,657.84
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,804.44,635.28
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,767.61,610.47
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,724.78,580.87
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,675.78,547.04
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,626.52,511.92
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,569.4,467.41
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,516.01,424.55
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,453.62,374.5
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,394.28,325.02
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,322.01,262.76
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,256.27,204.42
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,178.72,135.72
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,109.32,59.46
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,40.41,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,10.81,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,19.71,8.81
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,30.78,21.33
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,36.72,27.26
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,42.3,32.57
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,74.55,52.16
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,117.7,84.17
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,150.79,108.3
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,186.78,136.78
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,225.82,169.2
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,266.73,203.41
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,306.71,234.99
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,359.97,277.75
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,407.01,316.16
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,455.35,354.5
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,495.89,386.62
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,533.87,415.81
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,541.02,419.95
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,539.86,417.04
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,573.9,442.69
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,608.4,468.18
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,633.16,485.56
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,657.24,502.34
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,644.9,492.23
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,628.63,479.34
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,660.79,503.27
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,692.9,526.72
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,696.87,529.71
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,699.71,532.14
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,755.9,576.31
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,816.37,622.7
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,880.8,673.72
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,937.25,714.17
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,931.7,711.26
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,923.16,706.88
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,905.22,695.75
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,884.73,682.92
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,857.91,665.63
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,829.12,646.89
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,797.5,627.18
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,761.26,603.85
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,720.03,575.37
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,677.97,545.9
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,538.08,437.54
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,407.29,332.95
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,449.05,370.24
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,473.1,391.74
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,410.59,340.22
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,351.39,290.25
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,281.07,229.85
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,219.81,175.78
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,149.6,114.02
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,86.37,49.36
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,30.61,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,11.8,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,20.86,10.2
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,31.88,22.26
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,38.76,28.97
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,44.68,34.57
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,82.88,60.39
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,118.23,92.36
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,143.34,112.35
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,169.61,133.61
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,194.64,154.16
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,219.56,174.42
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,198.84,158.56
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,176.05,140.41
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,164.03,130.09
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,151.33,119.23
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,188.07,148.74
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,225.36,178.38
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,242.69,191.88
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,260.21,205.53
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,488.11,394.0
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,756.01,603.38
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,619.99,492.95
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,461.33,361.47
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,501.0,392.7
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,542.54,424.55
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,729.7,576.85
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,924.86,723.89
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,940.54,733.6
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,953.44,742.48
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,960.34,747.57
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,964.32,750.73
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,963.31,750.5
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,959.36,748.34
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,950.48,741.38
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,938.72,732.54
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,875.01,687.47
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,807.92,637.76
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,492.49,396.35
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,161.45,126.4
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,452.98,369.82
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,705.98,569.18
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,703.28,567.81
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,694.72,562.79
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,644.97,526.82
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,595.39,489.54
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,297.03,248.57
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,11.58,4.21
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,207.55,173.81
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,369.68,306.3
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,304.51,249.29
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,244.41,195.82
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,170.01,130.16
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,106.45,64.46
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,39.0,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,6.39,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,12.78,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,19.92,9.99
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,29.3,20.07
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,34.42,25.14
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,39.22,29.69
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,60.72,34.4
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,101.71,55.73
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,145.43,87.04
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,196.35,128.69
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,244.0,169.9
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,294.47,214.01
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,344.99,258.44
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,397.0,303.14
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,451.21,348.39
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,502.08,389.81
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,550.47,428.1
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,598.53,464.92
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,644.83,499.42
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,690.64,532.55
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,732.31,561.94
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,772.39,588.7
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,807.96,611.24
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,841.25,632.0
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,871.94,652.48
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,900.17,671.3
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,922.47,686.62
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,941.91,700.14
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,957.79,710.96
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,970.69,719.94
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,978.63,726.21
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,983.46,730.58
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,983.35,731.38
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,980.11,730.27
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,970.72,725.57
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,958.38,719.01
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,941.46,709.4
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,921.76,697.92
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,894.65,681.31
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,865.4,663.14
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,837.03,646.43
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,801.83,624.62
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,758.42,595.62
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,714.22,565.59
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,665.79,532.56
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,619.72,499.85
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,563.13,457.38
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,507.94,414.66
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,445.7,365.4
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,386.51,316.76
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,316.86,257.38
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,253.19,201.51
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,178.34,136.26
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,112.75,70.75
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,41.39,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.52,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,27.69,16.57
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,40.65,30.1
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,50.86,39.91
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,60.54,48.99
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,72.22,45.66
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,102.65,58.52
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,151.64,105.33
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,189.26,145.07
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,227.85,169.21
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,296.59,221.06
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,343.7,262.58
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,392.79,305.26
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,440.81,345.77
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,489.84,386.02
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,539.16,426.01
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,585.53,462.88
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,631.03,497.65
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,677.2,532.08
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,717.37,561.55
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,756.87,589.17
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,791.7,612.52
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,824.69,634.45
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,854.07,654.96
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,881.22,673.95
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,903.7,688.78
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,923.68,701.93
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,938.87,712.86
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,951.27,722.03
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,956.52,725.04
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,958.83,726.2
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,962.7,729.94
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,959.08,728.64
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,949.76,723.58
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,937.62,716.68
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,920.38,706.04
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,900.56,693.66
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,816.68,635.64
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,729.0,571.28
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,762.41,600.4
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,780.46,614.94
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,743.27,589.46
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,702.05,560.98
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,653.11,526.78
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,604.21,490.81
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,540.15,442.11
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,477.68,393.24
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,411.76,339.42
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,348.62,286.51
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,286.69,233.54
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,229.63,183.33
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,161.44,123.6
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,102.3,65.81
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,36.49,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,7.86,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,12.48,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,21.91,12.11
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,30.73,21.24
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,35.77,26.17
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,40.5,30.6
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,67.61,37.23
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,109.71,60.42
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,154.33,93.24
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,206.08,136.17
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,254.21,178.38
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,305.0,223.43
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,355.51,268.17
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,407.45,313.18
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,461.71,358.83
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,512.53,400.6
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,560.73,440.01
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,608.5,478.07
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,654.58,513.05
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,700.04,546.62
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,740.73,575.82
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,779.72,602.58
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,815.6,625.95
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,849.37,647.62
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,878.83,667.11
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,905.76,684.79
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,928.3,698.44
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,948.03,710.17
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,963.45,720.07
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,975.86,728.04
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,982.52,730.85
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,986.04,731.72
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,985.84,731.66
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,982.51,729.68
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,973.59,724.53
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,961.63,717.49
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,945.47,707.37
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,926.51,695.49
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,901.14,679.69
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,873.33,662.23
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,840.17,640.38
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,805.09,617.13
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,764.74,590.31
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,727.77,565.68
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,680.59,534.07
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,633.04,501.64
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,578.41,461.06
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,524.7,419.76
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,466.24,374.73
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,408.44,328.48
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,340.32,271.8
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,277.73,217.87
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,202.49,153.07
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,137.82,90.1
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,51.45,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,8.36,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,13.25,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,22.66,12.98
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,31.43,21.85
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,36.44,26.72
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,41.13,31.09
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,70.83,39.21
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,112.62,62.97
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,156.2,94.77
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,207.07,136.1
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,255.07,176.89
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,305.6,219.93
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,355.05,262.12
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,406.0,304.5
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,455.36,344.57
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,505.15,383.67
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,556.05,421.93
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,603.22,456.25
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,648.04,488.16
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,691.88,518.47
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,731.91,544.88
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,770.38,568.39
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,805.62,588.82
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,838.84,607.6
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,867.8,624.55
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,894.35,639.86
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,917.1,651.4
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,937.17,661.2
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,952.18,669.14
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,964.28,675.4
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,971.94,680.11
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,976.58,683.16
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,975.91,684.22
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,972.2,683.61
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,963.11,680.83
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,951.1,676.26
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,933.88,668.41
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,913.98,658.78
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,888.42,646.09
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,860.58,631.59
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,832.42,616.54
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,797.45,596.65
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,756.52,572.33
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,714.53,546.75
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,666.42,515.78
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,618.11,483.64
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,565.29,445.32
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,511.4,405.01
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,450.75,358.99
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,392.95,313.42
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,325.14,258.35
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,262.86,205.87
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,189.56,143.34
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,126.39,84.06
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,55.54,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,8.85,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,14.01,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,25.78,15.9
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,37.01,27.01
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,44.1,33.8
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,50.54,39.77
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,75.76,44.5
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,111.42,64.39
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,158.24,103.4
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,200.88,141.36
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,216.57,163.4
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,214.77,168.5
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,228.97,179.45
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,242.11,189.19
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,335.28,259.9
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,455.56,350.35
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,493.78,378.87
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,530.42,406.07
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,600.37,458.87
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,686.4,521.69
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,680.86,512.83
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,664.71,496.62
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,743.7,555.61
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,831.94,615.05
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,860.13,632.14
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,886.0,648.39
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,907.42,661.21
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,926.19,672.39
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,940.76,682.25
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,952.56,690.48
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,958.4,695.04
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,961.34,697.92
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,959.78,698.07
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,955.33,696.51
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,949.31,694.06
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,935.68,686.75
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,918.52,677.26
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,898.82,666.12
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,869.37,648.46
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,838.13,629.53
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,756.81,576.5
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,672.03,517.29
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,681.66,528.58
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,681.78,532.22
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,545.05,430.73
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,416.42,332.2
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,434.82,350.14
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,435.52,352.94
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,372.54,302.48
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,315.08,255.49
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,245.99,198.39
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,189.69,150.41
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,130.92,99.96
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,78.13,52.38
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,35.52,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,14.48,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,32.0,21.21
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,46.82,35.51
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,63.99,51.34
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,80.65,66.5
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,103.98,79.01
