Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,130.93,98.26
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,159.41,121.31
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,187.2,144.22
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,211.85,164.74
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,235.04,183.7
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,287.82,223.68
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,356.58,276.87
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,355.12,276.77
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,341.83,266.25
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,416.77,324.31
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,512.0,396.46
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,542.29,417.44
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,571.26,437.38
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,576.22,439.14
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,576.98,437.7
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,591.81,446.67
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,606.51,455.23
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,628.84,470.17
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,651.5,485.05
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,612.43,454.48
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,570.83,422.54
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,534.96,397.68
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,499.94,373.0
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,539.84,402.64
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,585.45,435.25
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,625.23,464.84
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,664.27,493.81
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,663.09,492.83
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,654.2,487.14
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,691.16,518.46
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,731.83,551.7
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,606.7,461.89
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,485.25,372.38
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,564.3,436.62
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,634.83,492.07
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,559.68,437.4
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,496.16,390.88
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,477.73,380.14
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,464.72,372.6
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,370.63,299.63
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,284.61,231.18
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,242.25,197.21
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,202.08,164.1
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,161.31,129.6
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,122.23,96.01
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,77.33,57.67
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,39.74,24.79
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,18.2,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,24.62,15.13
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,40.0,29.58
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,58.75,46.74
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,77.22,63.5
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,96.54,76.38
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,116.96,92.77
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,146.74,109.66
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,202.23,148.79
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,243.97,185.15
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,278.73,215.37
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,312.75,244.07
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,345.23,270.77
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,379.25,297.29
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,413.08,322.97
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,452.63,352.97
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,493.69,383.5
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,531.16,410.3
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,569.57,437.23
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,587.76,449.11
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,603.69,459.23
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,642.97,486.9
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,683.81,515.05
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,701.17,526.81
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,717.31,537.91
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,690.71,518.15
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,658.76,494.7
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,680.54,511.55
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,699.95,526.32
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,728.22,547.11
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,755.73,567.22
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,745.17,560.34
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,733.25,552.88
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,736.5,557.13
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,737.9,560.04
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,744.17,566.89
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,741.29,567.5
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,717.82,552.56
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,692.83,536.52
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,627.88,490.57
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,573.09,451.17
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,540.76,428.78
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,507.37,405.07
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,488.42,393.23
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,474.96,384.96
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,410.59,334.9
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,357.32,292.58
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,306.4,251.44
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,258.73,211.97
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,210.02,170.54
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,164.2,130.81
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,108.94,83.35
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,63.45,42.98
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,29.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,10.32,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,18.79,2.45
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,33.2,22.56
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,48.15,36.77
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,61.47,49.18
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,75.52,62.0
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,95.78,64.93
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,127.44,84.39
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,167.09,116.5
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,207.11,150.66
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,240.26,183.19
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,261.68,204.36
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,303.92,237.46
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,357.41,279.62
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,403.81,315.94
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,462.33,361.59
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,475.03,370.94
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,479.67,373.05
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,345.99,270.58
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,197.72,153.16
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,163.94,126.68
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,129.53,99.21
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,99.75,75.37
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,69.8,51.24
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,50.89,35.91
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,31.98,20.52
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,125.58,96.02
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,219.53,169.52
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,171.09,131.35
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,122.33,92.81
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,283.79,219.32
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,447.01,340.86
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,418.13,318.68
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,388.77,297.04
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,268.58,206.64
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,155.89,119.29
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,161.37,124.28
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,166.89,129.11
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,169.5,131.41
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,172.18,133.8
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,218.42,171.39
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,265.34,209.2
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,355.64,282.73
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,424.39,338.04
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,399.42,320.17
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,373.06,301.37
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,209.29,169.97
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,50.24,36.82
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,42.49,30.56
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,34.75,24.06
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,27.5,17.83
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,20.26,11.53
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,13.98,6.04
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,7.71,0.45
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,10.81,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,19.64,4.54
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,34.74,24.14
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,50.37,38.94
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,64.0,51.65
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,79.48,65.78
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,99.1,67.75
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,130.05,86.81
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,169.21,118.01
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,210.08,152.25
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,240.47,183.3
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,256.51,200.56
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,225.76,177.95
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,184.67,145.96
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,162.02,127.63
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,138.36,108.33
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,102.01,78.7
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,64.87,48.22
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,175.3,137.48
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,284.95,222.23
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,324.19,251.46
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,367.23,283.55
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,332.94,256.77
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,297.91,229.72
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,340.7,262.21
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,384.72,294.8
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,454.22,346.64
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,525.48,398.65
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,450.86,343.39
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,374.3,286.55
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,494.23,377.78
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,621.44,469.7
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,603.58,455.98
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,584.96,443.04
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,451.46,345.28
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,317.53,244.32
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,376.54,290.38
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,428.74,329.59
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,524.2,403.69
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,615.12,472.19
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,535.16,412.7
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,466.38,361.73
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,504.28,393.54
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,526.53,412.63
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,562.94,443.03
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,583.92,461.47
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,530.53,422.23
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,477.1,382.54
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,406.95,328.16
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,347.06,280.23
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,284.99,229.22
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,227.96,180.94
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,163.98,126.69
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,101.41,72.2
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,46.99,2.4
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,20.26,11.77
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,31.86,22.56
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,45.87,35.4
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,59.33,45.21
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,74.63,58.28
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,90.01,71.21
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,122.73,98.01
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,156.5,125.3
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,139.2,110.82
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,119.57,94.44
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,90.9,70.51
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,60.93,45.47
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,94.8,73.24
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,128.02,99.93
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,92.94,71.12
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,57.11,41.67
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,61.0,44.72
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,64.9,47.72
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,55.7,40.14
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,46.5,32.58
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,70.76,52.21
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,94.95,71.51
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,93.52,70.28
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,92.1,69.1
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,80.97,60.15
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,69.83,51.18
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,90.22,67.6
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,110.66,83.93
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,134.03,102.58
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,157.51,121.21
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,126.32,96.47
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,95.1,71.61
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,132.23,101.51
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,169.62,131.27
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,249.21,193.97
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,338.29,262.31
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,369.76,286.92
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,400.77,311.35
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,366.54,286.24
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,332.38,261.23
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,322.09,254.55
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,311.08,247.1
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,216.15,172.14
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,119.9,94.06
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,93.11,72.49
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,66.7,50.72
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,56.53,42.41
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,46.36,33.93
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,36.69,25.66
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,27.02,17.28
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,18.81,10.12
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,10.6,2.87
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,12.29,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,20.94,7.64
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,31.0,21.07
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,42.0,31.54
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,51.43,40.37
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,68.77,53.23
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,85.84,67.6
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,103.04,81.79
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,145.64,112.43
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,205.97,157.72
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,209.31,163.31
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,208.78,164.8
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,242.57,190.72
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,278.19,217.6
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,248.18,193.73
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,217.26,169.05
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,252.38,196.12
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,288.2,223.12
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,318.89,246.09
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,354.41,272.54
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,429.06,328.35
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,505.4,383.98
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,501.68,379.74
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,497.2,375.53
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,508.29,383.81
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,519.38,392.0
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,587.63,441.72
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,657.18,491.03
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,802.47,601.54
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,941.56,697.87
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,660.85,502.77
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,347.86,264.31
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,544.35,415.91
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,737.53,555.23
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,498.95,382.0
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,254.75,195.67
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,373.1,288.64
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,486.79,374.39
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,693.01,536.21
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,857.84,655.97
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,826.07,635.01
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,792.51,614.42
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,522.08,415.19
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,249.22,196.3
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,185.81,147.12
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,131.29,103.28
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,193.35,156.03
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,255.13,207.24
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,346.68,284.4
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,405.17,331.72
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,342.18,278.46
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,283.77,227.87
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,213.1,166.38
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,151.21,110.47
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,72.07,20.5
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,13.76,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,23.31,10.2
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,33.8,23.75
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,45.14,34.6
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,41.56,31.79
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,41.52,30.17
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,51.69,38.85
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,61.86,47.37
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,67.67,52.16
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,73.49,56.89
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,101.3,79.82
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,128.78,102.03
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,138.42,109.53
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,148.06,117.02
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,192.28,152.0
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,237.22,186.82
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,247.5,194.0
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,257.75,201.24
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,294.22,228.69
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,328.01,253.63
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,401.99,309.43
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,479.11,366.09
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,591.49,450.45
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,717.03,540.84
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,714.3,535.88
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,707.31,529.1
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,736.09,549.64
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,766.62,570.86
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,870.41,649.4
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,969.71,715.49
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,976.28,718.13
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,979.92,720.04
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,979.1,719.94
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,975.34,718.1
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,966.78,713.89
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,955.4,707.94
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,938.36,699.11
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,918.71,688.61
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,894.68,674.39
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,873.62,662.17
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,841.25,641.63
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,807.08,619.79
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,766.59,593.3
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,724.99,565.71
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,677.89,534.71
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,633.16,504.6
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,578.39,464.12
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,524.88,423.43
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,465.05,377.12
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,407.89,331.29
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,339.79,275.17
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,277.08,221.74
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,204.52,159.69
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,143.26,105.38
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,68.14,24.04
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,13.27,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,20.99,9.2
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,30.44,20.72
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,39.43,29.32
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,44.87,34.49
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,60.66,38.99
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,102.34,71.55
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,123.54,97.21
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,141.3,111.39
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,158.97,125.3
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,179.67,141.0
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,200.73,156.62
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,231.16,179.44
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,262.87,202.81
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,287.89,220.81
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,313.37,238.88
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,391.31,296.31
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,478.21,358.55
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,576.95,431.86
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,700.5,520.1
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,739.9,546.01
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,777.92,570.77
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,813.28,593.28
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,847.0,614.61
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,875.7,633.03
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,902.17,650.08
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,925.25,664.55
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,945.88,677.5
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,961.3,688.54
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,973.95,697.97
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,983.56,705.61
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,990.26,711.51
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,990.38,713.37
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,987.53,713.48
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,980.08,710.73
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,969.66,706.14
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,953.26,697.16
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,934.16,686.49
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,910.34,673.19
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,884.04,658.15
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,851.91,639.84
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,822.95,623.47
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,783.41,598.29
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,742.5,571.84
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,696.04,542.0
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,649.2,511.17
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,595.98,473.78
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,545.74,436.71
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,486.68,391.95
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,430.01,347.32
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,364.73,293.58
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,304.11,241.84
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,231.73,179.6
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,168.04,122.93
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,80.54,33.32
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.91,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,9.64,1.42
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,19.78,11.54
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,29.92,20.94
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,41.53,31.53
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,53.15,39.81
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,65.06,49.85
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,76.84,59.58
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,85.02,66.12
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,93.18,72.54
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,126.39,99.36
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,159.66,125.65
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,171.11,134.08
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,182.7,142.59
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,215.0,167.27
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,248.01,192.05
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,340.11,262.48
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,439.24,336.12
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,453.4,344.72
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,466.16,352.65
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,614.71,467.88
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,791.79,594.82
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,825.71,614.51
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,857.57,634.24
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,886.24,653.0
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,912.62,670.28
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,935.11,683.76
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,955.08,695.64
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,969.23,705.18
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,980.54,713.06
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,988.86,718.39
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,994.22,721.93
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,993.34,722.38
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,989.46,721.08
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,980.67,716.72
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,968.98,710.61
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,952.6,702.35
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,933.54,692.38
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,908.3,677.0
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,880.8,660.12
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,853.51,644.13
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,819.22,623.21
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,779.09,597.29
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,737.77,570.24
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,691.24,539.74
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,644.36,508.39
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,593.42,471.21
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,541.0,431.62
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,481.71,386.88
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,424.87,342.37
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,360.7,289.9
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,301.01,239.3
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,229.7,178.7
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,166.86,123.34
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,84.98,39.94
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,14.25,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,22.52,11.4
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.54,23.62
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,44.03,33.56
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,50.84,39.97
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,70.73,46.64
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,88.76,61.27
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,88.49,69.62
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,104.83,82.97
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,121.24,96.13
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,140.8,111.61
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,160.6,127.07
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,190.66,150.47
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,221.61,174.28
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,255.92,200.46
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,296.03,230.82
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,371.52,288.89
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,457.94,354.07
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,564.36,437.56
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,699.55,539.69
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,739.66,567.04
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,776.93,591.74
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,810.43,612.81
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,842.17,632.5
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,870.47,650.93
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,896.57,667.86
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,917.21,679.85
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,935.33,690.21
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,949.94,699.63
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,961.85,707.41
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,961.6,707.89
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,963.74,710.18
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,962.34,710.24
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,958.16,708.6
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,948.43,703.42
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,936.06,696.6
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,919.16,686.38
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,899.83,674.62
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,875.17,659.7
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,848.36,643.28
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,818.33,625.71
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,783.5,604.54
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,745.24,579.49
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,705.79,553.23
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,658.11,521.23
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,610.51,487.66
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,481.45,388.78
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,361.42,293.69
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,314.57,256.74
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,269.95,220.36
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,277.5,226.1
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,269.57,217.16
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,201.38,158.14
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,141.52,105.4
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,75.78,38.46
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,14.25,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,22.46,11.74
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,32.25,22.55
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,42.11,31.88
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,47.03,36.66
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,67.99,42.77
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,100.65,59.07
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,137.35,84.76
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,184.99,129.51
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,220.63,164.66
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,262.97,201.04
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,299.59,232.19
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,354.14,274.63
