Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,435.42,339.79
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,457.86,359.61
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,469.08,368.66
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,495.22,388.2
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,518.78,404.69
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,605.3,473.8
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,716.31,559.52
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,755.24,586.71
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,792.62,612.72
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,827.29,635.72
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,860.1,657.27
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,888.48,676.91
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,914.5,694.96
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,936.64,710.39
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,956.2,724.13
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,971.29,734.62
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,983.54,743.31
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,990.08,748.22
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,993.64,751.26
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,993.2,752.86
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,989.78,752.57
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,983.23,749.14
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,973.7,743.77
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,957.67,734.86
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,938.94,724.14
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,916.72,709.92
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,891.91,693.9
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,860.81,674.4
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,827.76,653.37
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,791.22,628.39
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,757.67,605.44
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,711.87,573.97
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,665.51,541.58
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,616.56,505.45
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,567.57,467.04
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,509.32,420.77
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,452.98,374.5
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,392.49,323.24
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,333.58,271.55
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,262.03,208.25
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,198.55,150.24
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,119.37,66.74
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,39.79,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.34,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,18.34,8.76
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,33.99,24.02
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,49.08,37.94
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,66.48,53.73
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,84.15,66.05
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,101.72,80.54
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,119.8,95.11
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,144.27,114.61
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,165.46,131.27
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,175.28,139.0
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,179.35,141.86
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,148.85,116.72
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,116.47,90.13
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,134.47,104.25
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,152.51,118.13
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,170.87,132.41
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,189.55,146.86
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,172.28,132.72
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,154.63,118.41
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,202.27,155.66
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,250.33,192.56
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,434.17,333.23
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,626.85,472.23
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,664.65,498.44
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,703.5,526.37
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,692.02,517.2
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,676.48,505.55
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,829.46,623.27
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,977.11,724.45
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,752.91,568.28
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,501.91,377.86
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,662.67,501.69
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,817.55,614.54
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,642.08,486.51
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,458.66,348.98
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,488.88,373.94
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,526.62,403.18
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,389.74,300.96
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,255.93,198.0
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,392.98,308.31
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,510.56,400.4
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,319.27,252.83
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,124.1,95.8
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,401.25,327.27
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,632.44,508.93
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,566.78,458.51
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,503.3,410.28
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,442.28,362.04
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,382.4,313.38
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,324.8,264.93
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,270.72,218.06
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,205.83,161.97
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,148.4,111.34
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,82.08,46.96
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,12.09,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,23.99,13.48
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,32.51,22.73
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,40.77,30.49
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,45.31,34.79
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,68.98,41.62
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,104.72,60.33
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,146.3,89.19
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,189.51,123.85
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,236.28,163.33
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,285.86,205.84
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,334.75,247.61
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,383.63,288.93
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,433.88,330.24
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,482.13,368.92
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,534.54,409.39
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,581.31,445.71
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,627.8,480.99
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,672.84,513.68
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,717.64,544.99
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,757.55,572.68
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,795.92,599.21
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,830.9,622.17
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,863.89,643.66
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,892.63,663.08
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,918.97,680.93
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,940.61,695.23
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,959.54,707.75
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,974.7,718.01
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,986.99,726.5
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,995.32,733.33
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,1000.66,738.3
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,1000.15,738.78
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,996.61,737.42
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,988.17,733.29
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,976.8,727.31
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,960.12,718.89
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,940.72,708.66
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,916.91,694.04
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,890.7,677.76
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,859.13,658.94
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,825.64,638.55
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,785.97,612.47
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,749.88,588.66
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,668.81,531.82
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,590.6,474.38
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,575.16,465.07
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,552.1,448.9
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,496.24,404.84
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,440.4,359.59
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,374.42,304.74
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,313.24,252.17
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,243.35,191.5
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,181.41,136.4
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,108.0,64.79
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,30.31,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,11.64,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,23.11,13.01
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,32.45,22.72
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,41.53,31.19
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,46.04,35.45
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,70.79,42.75
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,106.18,61.85
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,146.95,90.57
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,189.66,124.98
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,235.95,164.16
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,282.11,203.73
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,334.22,247.71
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,381.81,288.09
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,430.8,328.57
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,478.9,367.31
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,527.8,405.52
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,577.04,442.75
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,622.75,476.42
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,667.02,508.31
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,710.97,538.98
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,750.58,565.37
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,788.68,590.51
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,823.0,612.09
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,855.39,632.23
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,884.0,650.99
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,910.31,668.25
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,932.38,682.76
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,951.86,695.66
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,966.81,705.7
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,978.95,714.05
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,986.27,718.47
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,990.64,721.09
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,990.63,721.96
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,987.65,721.06
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,979.25,716.75
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,967.96,710.67
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,951.5,702.25
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,932.38,692.11
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,907.78,677.35
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,880.99,661.08
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,849.01,642.1
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,820.19,625.14
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,779.87,598.97
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,738.56,571.82
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,692.59,541.67
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,646.24,510.63
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,596.44,474.5
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,545.29,435.76
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,487.18,391.96
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,431.33,348.29
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,367.45,295.97
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,308.07,245.67
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,238.68,186.68
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,177.11,132.95
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,105.46,64.95
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,29.79,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,10.92,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,22.35,12.38
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,28.89,19.38
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,35.01,25.11
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,38.14,28.07
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,65.97,35.46
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,104.83,56.34
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,151.92,89.96
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,196.76,126.16
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,244.89,167.0
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,293.7,208.93
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,344.73,252.25
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,394.42,294.23
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,449.18,338.87
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,498.65,378.52
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,548.38,417.22
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,595.29,453.3
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,641.73,488.06
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,686.18,519.76
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,729.6,549.32
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,769.14,575.17
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,807.03,599.62
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,841.53,620.71
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,873.94,640.2
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,902.39,657.77
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,928.4,673.68
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,950.53,685.67
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,969.98,695.9
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,984.77,704.55
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,996.68,711.45
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,1004.18,714.87
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,1008.67,716.53
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,1007.7,716.34
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,1003.68,714.41
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,994.79,709.56
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,982.99,703.03
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,966.35,694.1
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,946.99,683.48
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,922.67,669.67
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,895.96,654.25
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,864.41,636.8
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,830.95,617.84
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,792.36,593.89
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,757.24,572.02
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,675.97,517.97
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,601.85,466.82
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,558.26,436.02
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,514.12,403.67
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,482.2,380.71
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,448.09,354.72
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,383.04,303.23
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,322.51,253.52
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,253.44,195.66
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,191.96,142.58
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,119.14,74.62
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,39.03,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,12.0,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,23.84,13.69
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,31.55,21.67
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,38.45,28.15
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,42.25,31.7
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,70.44,39.81
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,107.88,60.65
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,150.03,90.59
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,193.38,125.22
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,240.09,164.1
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,289.87,205.66
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,338.51,245.69
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,386.62,285.11
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,436.02,324.39
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,483.15,361.16
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,530.5,396.98
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,575.94,430.82
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,623.65,465.28
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,666.63,495.79
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,708.95,525.23
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,747.55,551.04
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,784.65,575.75
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,817.46,596.35
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,848.2,615.51
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,875.75,633.24
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,901.04,649.53
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,922.6,663.48
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,941.67,675.91
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,956.3,685.6
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,968.21,693.7
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,974.5,698.36
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,977.92,701.36
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,977.97,702.35
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,975.15,701.66
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,966.1,697.61
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,954.29,691.86
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,938.34,684.35
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,919.81,675.18
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,894.83,660.38
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,873.08,647.74
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,841.5,629.25
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,808.17,609.42
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,771.04,587.0
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,732.53,563.21
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,687.01,533.65
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,641.12,503.21
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,595.42,471.33
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,547.42,436.26
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,490.16,393.52
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,435.02,350.79
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,373.37,300.66
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,315.7,252.0
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,247.2,193.45
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,186.21,140.06
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,114.34,73.74
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,37.42,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,16.82,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,13.61,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,27.09,16.83
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,34.69,24.91
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,42.02,31.91
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,53.34,42.28
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,84.85,56.02
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,115.39,72.94
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,150.86,97.7
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,193.95,138.59
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,230.59,173.88
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,268.99,202.47
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,324.35,246.37
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,382.15,293.75
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,452.6,350.88
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,506.11,394.46
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,556.36,434.42
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,603.69,470.85
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,650.54,505.75
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,692.74,535.92
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,732.97,563.69
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,772.45,590.93
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,810.4,616.83
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,844.45,639.89
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,876.56,661.55
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,905.36,680.91
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,931.86,698.7
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,954.02,712.22
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,973.63,724.06
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,989.25,734.69
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,1002.06,743.57
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,930.68,696.39
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,847.54,633.68
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,863.26,647.33
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,876.91,658.94
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,944.05,711.57
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,993.33,746.32
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,976.8,737.84
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,957.56,728.15
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,931.11,711.97
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,902.56,694.22
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,869.58,675.82
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,839.95,659.47
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,744.19,592.55
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,650.88,523.92
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,620.62,503.81
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,587.74,480.84
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,506.36,417.2
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,435.39,360.31
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,385.26,319.75
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,337.5,280.14
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,286.95,237.41
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,238.82,195.61
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,186.32,149.39
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,138.19,106.33
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,75.96,49.92
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,15.86,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,12.76,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,25.87,16.02
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,32.24,22.88
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,38.22,28.66
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,41.18,31.53
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,73.18,40.81
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,111.84,63.05
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,155.68,95.43
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,203.92,136.18
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,252.01,178.87
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,300.41,222.52
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,350.89,267.66
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,400.23,311.23
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,454.54,357.6
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,503.48,398.71
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,552.48,438.7
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,599.41,476.94
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,645.88,513.96
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,617.0,488.03
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,571.42,447.68
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,679.83,536.81
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,810.31,636.13
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,844.77,658.67
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,877.09,680.1
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,905.26,699.48
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,931.05,717.16
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,952.61,732.28
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,971.49,745.62
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,986.62,756.05
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,998.93,764.62
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,1003.78,768.56
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,1005.65,770.61
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,1004.82,770.52
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,1001.04,768.51
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,991.55,762.67
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,979.26,755.01
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,962.7,745.9
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,943.53,734.99
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,918.22,718.3
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,896.14,703.97
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,863.74,683.12
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,829.54,660.83
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,789.91,633.36
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,749.14,604.76
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,702.55,572.04
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,658.32,540.63
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,605.8,500.23
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,554.1,459.26
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,495.11,412.08
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,438.43,365.4
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,372.61,309.29
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,311.45,255.73
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,240.61,193.71
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,180.25,139.8
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,110.86,75.8
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,39.12,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,15.13,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,13.95,0.0
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,27.8,17.8
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,37.8,27.85
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,47.3,36.82
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,53.2,42.44
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,84.26,53.08
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,120.54,75.33
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,161.25,105.78
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,178.5,132.62
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,172.35,138.27
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,162.56,130.26
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,145.45,116.02
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,254.34,202.55
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,380.82,302.19
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,324.48,258.1
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,256.45,203.11
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,288.6,228.37
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,325.97,257.21
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,392.98,309.24
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,460.4,360.76
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,486.8,380.1
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,513.65,399.82
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,453.27,353.12
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,386.73,301.37
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,513.35,399.62
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,645.41,497.87
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,418.97,327.98
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,181.11,141.03
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,261.49,205.06
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,342.63,267.76
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,274.27,214.66
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,205.52,160.86
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,121.45,93.82
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,37.79,25.59
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,40.21,27.65
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,42.62,29.68
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,319.2,256.19
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,595.75,467.17
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,523.44,410.14
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,443.39,348.62
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,569.09,451.26
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,675.77,536.02
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,705.91,561.77
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,723.87,577.78
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,677.76,546.03
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,631.53,513.07
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,583.14,476.86
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,534.83,439.72
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,476.63,393.94
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,420.76,348.66
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,360.36,297.78
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,303.66,248.54
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,234.53,188.46
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,174.95,135.64
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,111.25,76.93
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,44.11,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,17.21,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,13.92,0.0
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,27.76,17.79
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,36.13,26.3
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,44.41,34.12
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,48.79,38.34
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,81.95,49.2
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,117.76,82.96
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,132.01,104.97
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,124.33,98.75
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,109.8,86.79
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,166.69,132.37
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,227.97,180.56
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,226.65,179.29
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,227.7,179.86
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,237.28,186.71
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,246.71,193.34
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,232.6,181.91
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,217.76,169.98
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,361.97,282.56
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,518.71,399.13
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,582.63,446.88
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,655.46,501.01
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,633.35,482.41
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,606.59,460.76
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,687.89,522.68
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,775.47,587.11
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,766.68,579.45
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,755.65,570.94
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,809.0,610.64
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,861.41,648.82
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,926.44,700.5
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,981.02,738.39
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,901.3,684.06
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,810.24,615.38
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,777.0,592.61
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,748.92,572.66
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,705.71,542.02
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,662.32,510.94
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,780.15,605.97
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,877.19,678.39
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,845.19,657.66
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,811.48,636.56
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,721.38,573.0
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,629.54,504.03
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,567.06,457.9
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,507.46,412.71
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,401.86,328.83
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,305.73,250.54
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,268.47,220.91
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,232.12,191.19
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,195.07,159.93
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,158.81,128.7
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,121.63,96.38
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,86.11,65.22
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,51.45,33.93
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,13.51,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
