Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,15.29,0.0
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,29.73,19.53
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,39.26,29.07
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,50.28,39.35
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,60.74,48.93
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,91.69,62.75
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,123.19,83.34
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,158.45,109.83
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,195.62,135.74
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,246.44,175.18
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,292.63,215.74
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,340.84,257.61
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,391.03,300.29
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,439.3,340.5
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,486.45,378.81
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,533.88,416.19
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,578.82,451.56
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,623.57,485.96
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,668.26,518.66
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,710.32,548.76
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,748.53,575.01
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,785.33,599.91
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,818.24,622.26
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,849.24,643.24
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,876.36,661.15
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,901.29,677.56
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,922.64,691.97
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,941.53,704.81
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,955.97,714.32
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,967.78,722.19
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,969.5,723.91
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,973.57,727.39
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,973.12,727.51
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,969.91,725.95
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,961.8,721.66
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,950.94,715.65
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,934.78,707.08
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,916.15,696.88
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,893.77,683.17
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,869.05,667.83
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,837.29,647.15
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,803.85,625.2
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,767.03,600.91
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,731.61,577.36
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,685.87,546.66
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,639.92,515.18
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,590.2,478.13
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,541.01,440.53
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,483.51,395.89
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,428.22,351.61
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,367.69,301.08
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,310.9,252.22
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,244.65,195.03
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,184.32,142.02
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,106.11,74.18
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,23.15,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,14.28,0.0
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,28.49,18.47
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,36.43,26.48
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,44.15,33.76
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,49.06,38.42
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,82.68,49.06
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,119.82,72.09
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,161.36,103.39
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,202.37,145.7
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,229.76,175.67
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,244.67,191.0
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,250.65,197.65
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,299.81,235.85
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,360.32,283.04
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,373.08,292.53
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,381.85,298.44
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,407.09,317.5
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,432.45,336.36
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,491.61,380.99
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,552.59,426.25
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,578.7,444.59
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,604.0,462.31
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,720.18,553.66
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,852.27,648.82
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,879.72,666.27
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,905.02,683.06
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,926.23,697.07
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,945.04,709.53
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,959.51,719.12
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,971.35,727.06
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,975.86,730.62
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,977.59,732.48
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,976.87,732.45
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,978.92,734.41
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,871.16,660.41
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,752.94,571.73
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,848.6,649.32
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,923.16,704.59
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,899.97,689.43
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,874.53,673.49
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,770.21,601.86
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,665.41,523.48
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,587.73,466.07
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,522.41,416.4
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,592.44,476.66
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,642.49,520.17
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,590.86,480.81
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,539.98,441.68
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,482.8,397.05
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,427.89,352.86
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,365.92,301.54
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,307.88,251.93
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,239.94,193.02
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,181.65,141.4
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,100.18,70.76
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,25.77,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,13.85,0.49
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.62,17.81
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,35.58,25.75
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,43.1,32.84
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,48.94,38.24
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,82.5,48.48
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,90.18,59.8
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,86.14,67.3
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,118.25,93.73
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,150.57,119.93
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,150.18,119.06
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,149.15,117.69
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,157.44,124.03
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,165.79,130.4
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,190.92,149.92
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,216.49,169.55
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,248.61,194.08
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,281.27,218.7
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,280.64,217.36
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,279.72,215.91
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,346.96,267.31
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,418.62,320.89
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,491.49,375.53
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,566.66,430.92
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,731.6,560.89
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,908.89,686.96
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,931.5,699.62
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,951.63,711.94
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,966.43,722.1
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,978.47,730.54
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,984.03,734.77
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,986.7,737.23
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,986.74,738.08
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,983.9,737.12
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,976.67,732.28
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,966.59,725.64
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,950.94,717.75
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,932.67,708.11
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,910.44,694.39
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,885.87,679.04
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,855.58,660.88
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,823.44,641.22
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,790.75,619.74
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,751.76,593.43
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,707.14,563.53
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,662.01,532.68
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,610.6,495.43
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,562.2,458.1
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,505.8,414.25
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,451.36,370.57
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,387.61,317.86
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,328.28,267.21
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,260.94,208.84
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,200.49,155.35
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,128.19,91.37
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,62.12,7.06
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,22.51,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,15.05,1.64
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,30.05,19.95
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,38.75,28.57
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,47.01,36.34
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,55.07,43.72
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,88.32,53.79
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,123.66,87.3
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,140.08,110.12
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,162.31,127.73
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,185.02,145.52
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,210.59,165.29
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,236.9,185.34
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,262.52,204.62
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,288.6,223.92
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,347.18,267.71
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,416.62,318.76
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,507.12,387.8
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,628.85,477.69
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,670.08,505.28
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,709.81,531.86
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,748.12,556.54
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,785.23,579.17
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,819.14,600.08
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,850.43,619.15
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,877.48,636.6
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,902.44,652.75
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,923.8,666.1
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,942.86,678.02
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,957.19,689.01
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,968.96,698.44
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,980.32,707.68
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,988.94,715.22
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,988.17,716.81
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,984.56,716.68
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,975.78,713.21
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,964.28,707.99
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,948.63,700.96
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,930.46,692.23
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,911.71,681.72
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,885.2,665.9
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,853.91,647.64
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,820.87,627.94
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,782.69,603.41
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,743.32,577.68
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,700.52,549.87
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,654.85,519.36
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,604.41,483.51
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,554.63,446.76
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,497.33,402.76
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,442.15,359.09
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,380.04,308.54
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,321.88,259.62
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,252.28,200.67
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,192.46,148.69
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,125.0,89.35
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,61.3,11.85
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,21.97,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,15.03,2.16
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,30.01,20.0
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,37.9,27.81
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,45.71,35.07
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,53.03,41.75
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,86.67,51.22
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,123.23,73.57
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,164.97,104.3
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,207.75,139.31
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,253.92,178.34
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,299.85,217.65
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,351.5,260.98
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,399.19,300.45
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,448.17,339.74
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,495.95,376.46
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,544.49,412.43
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,592.68,447.29
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,637.42,478.62
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,681.13,508.35
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,724.41,536.34
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,762.82,559.08
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,799.72,580.42
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,833.96,600.38
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,866.39,618.98
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,895.28,637.22
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,921.91,654.08
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,943.84,667.57
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,963.25,679.54
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,978.65,691.2
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,991.31,701.23
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,996.97,706.96
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,999.72,710.95
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,999.88,712.74
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,997.14,712.79
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,988.69,709.86
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,977.46,705.18
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,961.97,696.74
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,943.87,686.67
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,919.73,673.11
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,893.43,658.03
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,867.43,643.56
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,834.22,624.06
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,794.0,598.68
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,752.83,572.32
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,707.82,543.62
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,665.1,516.0
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,611.3,478.9
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,558.62,440.97
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,501.18,398.74
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,445.84,356.6
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,381.71,305.36
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,321.88,256.01
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,253.13,198.75
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,193.84,148.06
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,127.01,90.24
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,63.99,16.65
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,22.91,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.88,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,19.32,4.81
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,32.06,21.48
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,45.9,34.46
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,59.26,46.65
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,74.78,60.48
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,104.05,73.69
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,133.84,94.07
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,166.71,118.75
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,200.57,139.33
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,255.26,179.25
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,301.67,218.51
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,353.59,261.41
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,401.03,300.5
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,449.82,339.52
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,496.86,376.08
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,544.38,411.76
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,590.26,444.76
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,635.98,476.41
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,680.73,507.04
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,722.2,534.66
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,760.42,558.28
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,797.25,580.42
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,830.47,599.93
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,861.85,618.07
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,889.53,635.63
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,915.05,651.85
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,936.95,666.55
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,956.44,679.82
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,971.07,690.14
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,983.07,698.93
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,987.2,702.9
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,988.52,705.26
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,987.91,705.9
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,984.52,704.9
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,982.57,705.51
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,972.34,700.87
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,955.61,691.65
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,936.38,680.88
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,912.29,666.94
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,886.0,651.5
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,855.11,633.77
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,822.48,614.7
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,783.79,590.39
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,747.0,567.1
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,701.21,537.87
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,655.17,507.81
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,604.17,472.24
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,553.84,436.13
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,496.23,393.8
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,440.78,351.66
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,378.38,302.1
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,319.82,254.03
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,251.6,197.44
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,192.75,147.31
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,126.97,90.8
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,65.02,20.78
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,23.24,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,7.86,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,18.28,4.74
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,29.95,19.83
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,37.44,27.24
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,44.6,33.94
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,53.56,42.05
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,88.31,51.27
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,125.91,74.8
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,168.23,106.44
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,211.49,141.89
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,258.09,181.2
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,304.63,220.46
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,356.59,263.13
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,404.39,302.35
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,453.48,341.46
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,500.55,377.95
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,548.09,413.62
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,594.13,447.49
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,642.34,481.86
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,684.44,511.21
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,725.63,539.24
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,764.25,564.6
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,801.45,588.85
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,834.32,609.52
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,865.24,628.83
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,892.67,646.47
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,917.9,662.72
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,939.04,675.69
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,957.7,687.13
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,972.38,696.86
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,984.42,705.03
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,988.56,708.35
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,989.89,710.07
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,989.76,710.99
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,986.84,710.26
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,979.12,706.59
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,968.64,701.26
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,958.45,696.22
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,940.1,685.92
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,917.18,672.7
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,891.95,657.93
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,790.46,592.27
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,687.6,520.27
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,727.39,553.9
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,749.93,571.77
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,707.26,544.2
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,661.6,514.42
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,610.9,479.52
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,560.82,443.65
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,503.38,400.79
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,448.04,358.15
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,385.93,308.84
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,327.63,260.91
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,258.4,203.31
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,198.94,152.47
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,131.61,94.68
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,69.24,25.77
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,24.83,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,8.85,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,17.85,4.88
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,28.28,18.49
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,35.49,25.58
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,41.78,31.49
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,50.48,33.34
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,85.23,47.63
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,129.32,86.95
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,161.36,120.84
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,193.88,143.82
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,238.34,176.98
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,282.62,206.6
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,356.02,260.94
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,403.7,299.78
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,452.53,338.53
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,500.13,375.5
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,551.31,413.82
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,597.14,447.34
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,642.62,479.72
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,685.6,510.11
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,727.85,538.62
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,766.57,562.81
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,803.75,585.74
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,837.56,606.84
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,869.43,626.57
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,897.03,644.15
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,922.32,660.29
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,943.83,673.36
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,962.79,684.86
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,977.73,694.65
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,989.92,702.86
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,995.57,707.09
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,998.33,709.68
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,998.57,710.82
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,995.92,710.28
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,987.94,707.03
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,977.15,702.08
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,961.23,694.76
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,942.71,685.79
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,919.26,672.67
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,893.49,657.93
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,863.02,640.44
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,835.91,625.08
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,798.71,601.75
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,760.18,577.25
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,659.4,508.46
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,559.82,435.43
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,536.78,421.37
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,513.89,406.21
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,459.4,364.91
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,404.25,322.19
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,350.05,279.11
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,298.72,236.93
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,240.55,188.47
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,187.48,143.12
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,126.74,90.87
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,69.98,28.63
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,25.04,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,9.83,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,18.24,5.38
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,28.26,18.38
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,35.43,25.39
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,41.71,31.27
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,51.08,33.26
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,86.11,47.84
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,124.36,71.71
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,167.27,103.64
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,211.35,139.83
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,261.87,182.31
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,309.07,222.56
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,358.5,264.08
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,406.95,303.9
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,456.6,343.42
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,504.65,380.01
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,556.4,417.83
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,602.52,451.27
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,648.28,483.46
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,692.0,513.81
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,734.97,542.21
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,774.31,566.71
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,812.14,589.95
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,846.55,610.74
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,879.06,630.15
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,907.36,648.06
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,933.36,664.53
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,956.05,677.61
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,976.2,689.12
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,991.33,698.95
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,1003.7,707.21
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,1013.14,712.99
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,1019.65,717.06
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,1020.39,718.49
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,1018.15,718.23
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,1010.53,715.32
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,1000.02,710.67
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,984.68,703.41
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,966.62,694.5
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,943.64,681.55
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,918.26,667.03
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,887.88,650.04
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,855.55,631.61
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,817.55,608.27
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,783.08,587.08
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,738.83,559.27
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,693.91,530.55
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,643.09,497.23
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,592.63,462.12
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,538.08,422.74
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,483.12,381.67
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,420.95,332.93
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,362.33,285.28
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,294.38,229.36
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,232.87,177.13
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,160.61,115.57
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,95.35,43.54
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,35.23,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,10.81,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,19.06,6.2
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,29.65,19.66
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,35.86,25.87
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,41.68,31.36
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,52.02,33.51
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,88.61,48.89
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,128.28,74.12
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,172.48,107.75
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,217.48,145.35
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,268.82,189.36
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,317.11,230.98
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,367.52,273.68
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,417.04,315.27
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,467.69,356.58
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,520.18,398.09
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,569.29,435.94
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,616.48,471.99
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,663.27,506.78
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,707.65,538.28
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,751.2,567.48
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,790.95,593.75
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,829.12,618.73
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,864.02,640.07
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,896.87,659.83
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,925.74,678.13
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,952.26,694.86
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,974.53,707.45
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,994.15,718.35
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,1009.61,728.03
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,1022.24,736.03
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,1026.91,739.64
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,1028.59,741.54
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,1028.55,741.95
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,1025.56,740.61
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,1016.77,736.24
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,1005.15,730.18
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,989.27,720.47
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,970.74,709.16
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,946.84,694.9
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,926.16,682.81
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,894.55,664.7
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,861.04,645.22
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,822.65,620.93
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,782.9,595.47
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,737.38,566.39
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,691.33,536.43
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,642.67,503.82
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,591.73,467.53
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,533.76,424.52
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,477.68,381.57
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,414.81,331.98
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,355.53,283.47
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,286.87,226.4
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,224.74,173.29
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,153.44,111.98
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,90.23,44.2
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,33.12,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
