Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,10.81,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,19.04,6.49
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,29.59,19.74
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,35.8,25.91
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,41.63,31.34
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,52.55,33.6
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,89.3,49.19
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,100.3,65.56
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,96.09,74.9
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,116.91,91.6
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,137.8,107.99
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,161.93,126.28
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,186.74,144.76
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,225.61,174.0
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,270.42,207.24
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,357.41,271.25
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,456.88,342.51
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,544.39,406.84
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,661.73,490.41
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,704.22,517.89
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,745.21,543.92
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,784.29,567.13
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,821.82,589.0
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,855.51,608.98
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,887.24,627.61
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,916.05,644.33
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,942.57,659.59
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,963.93,671.67
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,982.72,682.26
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,997.94,692.13
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,1010.42,700.47
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,1019.94,706.63
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,1026.54,711.11
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,1026.91,713.33
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,1024.31,713.86
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,1015.78,710.83
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,1004.34,706.07
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,989.17,698.36
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,971.3,689.03
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,947.47,676.51
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,921.26,662.36
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,890.17,645.7
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,857.17,627.56
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,824.45,608.1
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,785.23,583.99
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,739.85,556.08
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,693.88,527.19
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,642.77,494.2
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,592.02,459.35
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,537.83,420.69
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,483.14,380.23
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,421.45,332.26
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,363.26,285.3
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,295.84,230.0
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,234.72,178.34
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,163.66,118.17
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,99.43,50.72
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,37.01,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,10.81,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,18.31,6.07
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,27.58,17.72
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,32.97,23.02
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,38.02,27.68
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,49.2,29.91
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,85.59,45.14
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,124.9,69.79
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,168.55,102.38
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,216.2,141.15
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,263.59,180.7
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,301.9,215.46
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,335.98,245.06
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,391.1,286.38
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,463.29,339.21
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,511.01,374.0
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,559.02,407.86
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,605.25,439.52
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,651.02,469.67
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,695.12,497.47
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,738.61,522.72
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,777.43,548.38
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,814.63,573.01
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,848.42,594.26
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,880.16,614.13
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,908.36,632.27
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,934.2,648.99
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,955.83,662.58
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,974.79,674.54
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,990.04,684.97
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,1002.49,693.81
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,1006.58,697.67
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,1007.69,699.87
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,1007.56,700.81
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,1004.52,700.08
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,996.66,696.49
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,985.98,691.29
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,970.61,684.09
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,952.6,675.32
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,930.08,662.85
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,905.19,648.84
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,875.08,631.79
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,848.27,616.81
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,810.75,593.79
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,771.84,569.66
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,654.47,491.33
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,540.59,409.6
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,556.47,424.81
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,557.76,428.14
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,516.76,399.06
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,475.82,369.14
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,414.25,322.38
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,356.28,276.72
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,290.26,223.42
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,230.39,173.52
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,160.56,115.17
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,97.51,51.27
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,36.11,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,17.86,5.86
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,30.63,20.23
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,47.33,35.37
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,63.83,50.08
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,80.92,61.74
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,99.27,76.36
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,118.27,91.19
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,137.92,106.29
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,175.68,132.68
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,230.68,173.16
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,267.64,200.64
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,314.96,236.38
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,278.68,211.76
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,231.26,176.66
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,300.28,228.56
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,374.32,282.65
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,320.22,241.83
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,258.9,195.39
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,344.24,258.76
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,435.91,323.98
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,462.34,342.11
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,489.3,360.99
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,472.1,347.5
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,453.18,333.04
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,454.35,333.74
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,455.19,334.1
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,434.77,319.61
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,413.59,304.62
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,523.86,384.42
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,640.31,464.97
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,682.43,493.17
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,729.46,524.78
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,720.17,518.44
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,709.77,511.95
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,537.15,392.63
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,363.27,267.48
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,490.55,362.37
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,608.76,446.21
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,760.43,556.9
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,882.09,638.71
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,851.47,620.04
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,819.12,601.7
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,784.04,580.66
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,747.45,558.29
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,705.97,532.82
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,661.45,504.72
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,613.23,472.03
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,565.21,438.09
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,510.03,399.0
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,456.68,359.79
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,398.26,314.51
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,342.86,269.96
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,277.5,216.56
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,218.2,166.66
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,151.97,110.6
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,94.34,51.93
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,34.68,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,18.17,6.39
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,28.47,18.74
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,34.73,24.87
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,40.6,30.3
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,67.1,48.42
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,95.42,74.57
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,113.48,88.98
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,132.16,103.64
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,156.65,122.62
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,177.61,138.58
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,232.59,178.88
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,301.82,230.38
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,362.04,274.38
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,457.31,346.83
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,505.04,384.48
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,556.38,423.91
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,602.18,458.17
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,647.63,491.29
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,691.78,523.06
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,735.51,552.96
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,774.09,578.42
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,811.12,602.64
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,845.3,623.9
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,877.51,643.69
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,905.8,661.67
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,931.8,678.13
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,953.13,691.55
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,971.89,703.37
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,988.02,713.09
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,1001.42,721.11
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,1005.92,722.63
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,1007.5,722.48
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,1008.46,723.51
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,1006.54,722.82
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,1000.22,719.48
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,991.05,714.46
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,976.26,706.45
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,958.83,696.82
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,936.34,683.91
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,911.44,669.41
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,880.84,652.33
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,853.56,637.32
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,816.9,614.44
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,778.77,590.31
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,734.9,562.64
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,690.42,534.01
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,640.35,500.87
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,592.91,467.51
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,536.63,426.6
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,482.04,385.5
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,420.91,337.15
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,363.14,289.79
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,296.94,234.65
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,236.78,183.04
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,167.48,123.34
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,105.56,60.5
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,39.24,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.83,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,17.75,6.16
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,27.46,17.79
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,33.31,23.56
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,38.78,28.69
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,51.03,31.76
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,85.53,47.35
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,98.3,64.74
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,98.78,76.6
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,131.81,102.84
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,165.62,129.26
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,206.39,160.18
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,254.87,196.99
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,297.82,229.6
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,350.11,269.41
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,424.48,326.83
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,533.23,410.63
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,580.77,446.04
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,624.77,478.35
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,666.52,508.45
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,707.43,536.78
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,745.49,562.34
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,782.17,586.75
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,815.6,607.89
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,847.27,627.69
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,874.9,645.19
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,900.38,661.21
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,922.23,675.19
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,941.7,687.66
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,956.81,697.34
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,969.31,705.43
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,975.33,709.43
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,978.57,711.79
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,978.95,712.42
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,976.54,711.39
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,968.46,706.81
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,957.69,700.62
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,942.78,693.18
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,925.36,684.13
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,902.35,670.47
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,882.61,659.01
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,852.52,641.34
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,820.63,622.34
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,783.52,598.6
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,745.28,573.79
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,701.98,546.03
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,660.57,519.08
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,611.68,485.61
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,563.33,450.56
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,509.01,409.67
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,456.41,368.82
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,397.83,321.88
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,342.52,276.02
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,278.78,222.05
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,220.84,171.77
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,154.74,114.64
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,98.3,57.8
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,36.07,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,19.39,7.39
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,29.77,19.87
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,36.54,26.51
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,42.33,31.96
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,47.57,32.18
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,61.77,46.79
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,73.54,56.5
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,85.34,66.07
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,101.24,78.86
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,117.2,91.47
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,134.11,104.67
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,151.08,117.7
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,172.43,134.03
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,194.23,150.52
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,236.29,182.6
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,274.81,211.44
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,345.78,265.31
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,416.92,318.38
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,506.59,385.98
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,608.28,460.77
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,694.38,527.38
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,795.79,600.51
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,829.13,621.43
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,860.53,641.45
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,888.43,659.94
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,914.18,677.0
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,936.27,691.66
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,955.97,704.81
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,971.29,714.74
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,983.99,723.05
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,994.35,730.36
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,1001.91,735.97
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,1002.35,736.62
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,999.89,735.56
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,992.65,731.9
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,982.62,726.53
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,967.85,717.73
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,950.46,707.28
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,927.51,693.51
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,902.36,678.26
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,872.03,660.36
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,845.04,644.64
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,807.59,620.2
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,768.94,594.72
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,724.75,565.81
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,680.0,536.0
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,632.27,503.55
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,582.89,467.54
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,526.73,425.24
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,472.33,382.96
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,410.96,333.68
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,353.23,285.75
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,288.0,230.36
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,228.73,178.76
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,159.08,118.67
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,100.07,60.5
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,36.5,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,18.83,7.11
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,31.52,21.46
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,47.79,36.49
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,63.88,51.16
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,80.99,63.13
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,99.23,78.12
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,117.66,92.96
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,136.68,108.08
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,177.19,136.93
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,232.0,178.36
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,268.62,208.0
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,307.3,239.14
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,342.64,267.45
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,378.45,295.6
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,434.68,339.63
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,506.21,395.4
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,566.88,444.24
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,644.66,505.54
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,647.1,503.31
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,639.0,492.43
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,676.54,519.8
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,713.7,546.3
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,784.15,600.87
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,862.8,655.32
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,890.64,673.89
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,916.34,691.32
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,937.59,705.74
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,956.38,718.56
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,971.19,729.88
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,983.39,739.56
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,930.08,703.25
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,865.26,651.8
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,929.79,704.93
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,986.22,745.57
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,980.86,742.15
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,972.65,737.37
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,881.07,674.64
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,785.4,602.68
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,762.74,588.1
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,738.41,571.8
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,722.43,563.42
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,703.71,552.89
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,742.33,586.18
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,763.61,603.12
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,671.79,537.69
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,579.38,467.7
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,528.43,429.24
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,478.74,390.74
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,442.73,363.5
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,405.14,333.97
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,350.29,288.27
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,299.13,244.59
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,244.57,197.61
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,194.19,153.24
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,139.32,104.73
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,90.5,55.71
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,32.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,19.38,7.5
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,29.35,19.51
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,35.59,25.66
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,41.42,31.14
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,44.52,29.36
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,54.11,40.31
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,65.25,49.56
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,76.22,58.5
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,92.6,71.93
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,109.01,85.22
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,122.26,95.59
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,135.55,105.86
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,169.18,132.31
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,203.32,158.75
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,207.92,161.64
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,212.4,164.47
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,217.8,168.36
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,223.2,172.26
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,258.55,199.02
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,294.34,225.67
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,347.68,265.9
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,405.25,308.65
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,536.12,407.29
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,675.58,508.32
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,793.15,599.18
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,920.44,688.13
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,942.27,700.56
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,961.68,712.22
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,976.68,722.38
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,989.02,730.9
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,999.44,738.27
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,1007.03,743.89
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,1008.03,745.28
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,1006.13,744.91
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,999.24,741.35
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,989.43,735.98
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,975.06,728.74
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,958.02,719.77
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,935.41,705.95
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,910.39,690.49
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,880.99,673.23
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,849.62,654.43
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,812.97,630.41
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,779.78,608.66
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,737.35,580.83
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,694.18,552.01
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,645.13,518.29
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,596.27,483.22
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,541.36,441.3
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,490.1,400.86
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,431.12,352.93
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,375.26,305.92
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,310.51,250.2
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,251.35,197.91
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,183.35,138.08
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,124.6,78.65
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,46.34,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,11.8,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,17.68,6.37
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,25.53,16.24
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,30.14,20.87
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,34.46,24.98
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,47.31,27.54
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,83.48,43.49
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,123.48,71.53
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,163.7,104.35
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,206.93,139.34
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,259.28,183.34
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,306.24,224.89
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,354.9,267.39
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,402.93,309.24
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,452.09,351.14
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,502.95,392.56
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,549.99,430.01
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,595.63,465.3
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,640.94,499.4
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,684.04,531.17
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,726.36,560.76
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,697.96,535.4
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,656.42,498.72
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,651.18,493.49
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,641.94,485.0
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,672.5,507.34
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,703.55,529.72
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,689.61,518.42
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,671.99,504.72
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,670.9,503.83
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,668.9,502.25
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,690.29,518.58
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,716.18,537.86
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,787.44,592.38
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,862.9,648.64
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,853.31,642.48
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,841.75,635.55
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,814.52,617.31
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,785.78,598.02
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,764.96,584.66
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,742.38,569.94
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,686.19,530.07
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,623.32,484.93
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,614.53,481.18
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,611.26,480.98
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,570.11,452.07
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,528.59,422.46
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,492.74,396.1
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,455.77,368.28
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,428.99,348.75
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,398.95,325.71
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,344.12,280.94
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,293.24,238.3
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,267.98,215.78
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,241.46,190.38
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,170.85,128.91
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,112.17,71.72
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,41.18,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,11.8,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,19.8,7.84
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,30.33,20.37
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,36.06,26.09
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,41.43,31.17
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,54.62,34.23
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,90.22,50.47
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,129.7,79.29
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,166.69,110.15
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,206.48,148.13
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,239.38,179.56
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,269.62,205.24
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,301.55,231.28
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,333.26,255.68
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,371.02,284.2
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,346.75,265.02
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,312.08,237.19
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,375.04,283.61
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,438.36,328.9
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,478.83,356.88
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,521.21,385.86
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,581.31,427.61
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,649.38,473.52
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,641.78,464.91
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,631.79,455.23
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,664.45,477.7
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,699.19,500.95
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,831.76,595.75
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,968.08,681.02
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,984.21,690.81
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,997.69,700.55
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,1008.78,708.26
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,1017.04,714.24
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,1018.64,718.99
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,1017.3,722.01
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,1010.62,720.83
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,1001.07,717.76
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,986.72,710.58
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,969.67,701.69
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,947.36,689.78
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,922.73,676.22
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,893.4,659.99
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,862.1,642.25
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,828.77,621.66
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,789.05,596.43
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,745.86,569.07
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,701.95,540.74
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,650.8,506.79
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,602.61,473.07
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,547.13,433.11
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,493.18,392.87
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,431.92,344.72
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,374.01,297.61
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,308.18,243.32
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,248.02,192.1
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,179.54,133.39
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,120.09,76.37
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,53.03,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
