Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,11.8,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,19.8,7.83
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,30.34,20.37
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,36.07,26.03
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,41.44,31.04
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,54.69,34.1
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,90.56,50.36
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,128.69,74.88
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,171.41,107.4
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,215.31,144.02
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,265.42,186.75
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,312.04,227.04
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,360.85,268.6
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,408.23,308.88
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,456.69,349.03
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,504.31,386.75
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,555.54,425.81
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,600.87,459.66
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,645.79,492.25
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,689.03,522.84
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,731.63,551.33
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,770.06,576.99
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,806.98,601.48
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,840.67,622.89
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,872.39,642.87
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,900.2,661.01
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,925.74,677.68
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,946.66,690.48
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,965.01,701.67
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,980.23,711.81
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,992.76,720.32
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,998.29,724.44
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,1000.96,726.88
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,1001.63,727.71
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,999.46,726.84
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,991.52,722.36
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,980.81,716.24
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,965.45,708.14
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,947.52,698.41
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,925.19,684.91
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,900.58,669.91
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,875.94,655.77
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,844.07,636.62
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,807.41,612.84
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,769.41,587.97
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,725.81,559.97
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,681.63,531.08
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,632.62,497.37
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,586.39,463.83
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,531.59,423.28
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,478.4,382.72
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,418.76,335.88
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,362.33,289.96
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,298.72,237.27
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,240.65,187.61
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,174.26,130.45
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,115.88,74.81
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,51.33,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,11.8,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,19.38,7.57
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,29.36,19.61
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,35.14,25.38
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,40.55,30.51
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,67.9,49.25
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,96.4,75.95
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,114.5,90.56
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,133.19,105.41
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,163.83,128.84
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,201.58,158.01
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,232.48,182.06
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,265.01,207.25
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,296.57,231.88
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,334.82,261.64
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,375.9,292.87
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,419.63,325.8
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,513.77,400.75
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,643.17,500.89
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,687.14,532.59
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,730.53,562.59
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,770.3,590.25
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,808.62,616.75
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,842.84,639.05
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,875.13,659.88
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,904.5,679.9
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,931.62,698.41
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,952.79,712.92
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,971.35,725.78
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,987.2,736.61
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,1000.35,745.72
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,1008.33,750.32
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,1013.44,753.13
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,1014.14,754.29
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,1011.94,753.65
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,1003.56,749.16
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,992.43,742.94
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,977.43,735.22
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,959.79,725.76
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,937.3,713.73
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,912.51,699.99
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,882.24,681.54
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,855.31,665.36
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,821.93,643.37
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,786.6,619.77
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,743.31,590.94
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,699.31,561.1
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,651.48,526.72
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,603.54,491.14
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,549.56,449.7
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,499.12,409.72
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,437.29,359.25
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,379.08,310.17
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,314.5,254.48
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,255.41,202.14
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,185.04,140.5
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,124.27,82.06
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,55.25,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,11.8,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,19.39,7.57
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,29.38,19.71
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,33.32,23.87
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,37.07,27.53
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,49.59,29.88
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,85.63,45.79
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,123.99,70.29
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,170.13,105.76
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,210.68,144.07
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,248.22,180.07
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,295.68,218.59
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,361.25,272.32
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,409.5,314.4
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,458.66,356.32
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,505.82,394.98
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,552.99,432.47
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,598.49,468.63
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,643.5,503.58
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,635.72,493.55
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,614.74,472.67
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,628.88,481.64
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,636.02,485.09
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,743.3,569.64
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,866.39,657.1
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,894.45,676.71
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,920.28,695.53
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,941.93,710.52
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,961.11,723.9
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,976.81,735.01
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,989.85,744.43
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,933.36,706.71
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,865.39,653.92
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,942.23,717.28
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,1004.89,762.3
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,998.31,758.45
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,988.9,753.25
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,903.29,694.54
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,808.3,623.58
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,872.23,675.79
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,913.24,705.71
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,884.96,688.12
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,854.68,669.42
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,819.66,646.12
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,783.07,621.45
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,745.54,595.56
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,702.36,565.1
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,550.03,447.53
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,400.05,325.99
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,418.62,343.9
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,422.63,348.82
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,366.18,302.31
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,316.39,260.08
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,262.15,213.08
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,211.82,168.38
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,154.44,117.7
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,104.5,69.47
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,46.96,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.83,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,22.59,9.67
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,33.63,23.35
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,47.78,36.62
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,61.42,49.18
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,79.19,59.62
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,106.75,77.8
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,135.71,99.09
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,166.8,123.48
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,198.57,140.49
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,261.56,186.79
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,308.38,228.71
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,357.45,272.21
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,409.29,317.2
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,457.87,358.61
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,505.51,398.47
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,553.51,437.59
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,599.68,474.93
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,645.36,511.07
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,687.08,542.48
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,727.14,570.94
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,693.3,540.77
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,644.9,497.71
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,749.73,583.37
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,870.21,672.03
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,899.08,691.35
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,925.7,709.59
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,948.99,725.85
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,969.84,740.47
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,985.8,751.03
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,999.04,759.78
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,881.39,675.81
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,747.74,569.84
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,736.71,562.54
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,724.52,553.81
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,869.55,669.39
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,991.19,756.53
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,898.02,692.14
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,795.66,615.84
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,693.56,539.82
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,594.27,463.99
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,746.6,589.12
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,858.73,674.49
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,825.62,651.05
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,790.62,627.06
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,747.97,598.11
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,709.08,571.67
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,661.31,537.24
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,613.45,502.17
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,559.14,460.17
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,506.03,417.89
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,447.18,368.93
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,393.34,322.61
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,329.88,267.69
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,271.65,215.8
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,203.68,155.55
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,144.95,97.68
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,65.04,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,22.19,9.28
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,35.56,24.94
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,50.49,38.88
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,65.06,52.19
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,83.44,63.63
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,109.47,81.64
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,137.28,102.47
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,166.56,125.35
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,147.97,113.95
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,125.3,98.56
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,138.61,108.9
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,151.96,119.03
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,200.72,156.94
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,246.0,191.33
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,279.33,216.01
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,313.86,241.31
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,345.61,264.81
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,378.33,288.84
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,450.41,342.28
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,531.89,401.21
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,570.44,429.05
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,614.18,460.65
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,622.5,465.0
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,630.42,469.24
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,698.39,519.79
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,771.65,572.83
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,787.0,583.37
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,801.69,593.99
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,894.33,662.27
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,982.69,720.07
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,875.01,647.72
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,751.47,555.16
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,882.1,656.29
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,995.11,732.7
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,988.46,728.34
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,978.92,723.35
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,895.68,668.78
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,803.15,602.32
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,689.52,521.43
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,579.27,440.4
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,732.41,562.45
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,845.11,644.84
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,682.38,528.98
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,513.65,399.55
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,497.2,390.59
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,478.07,378.51
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,442.6,353.11
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,406.48,326.68
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,365.21,295.29
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,324.17,263.29
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,283.93,230.51
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,244.48,197.55
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,201.67,161.25
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,160.75,125.76
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,118.66,88.96
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,79.95,52.28
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,35.85,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,6.88,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,21.5,8.58
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,35.66,24.77
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,50.25,38.32
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,65.38,52.05
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,82.82,63.87
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,103.32,79.9
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,124.75,96.78
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,146.76,114.18
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,158.83,124.46
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,173.61,136.75
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,232.33,174.18
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,349.63,261.86
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,318.79,245.18
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,270.74,210.18
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,316.11,244.61
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,364.19,280.34
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,451.82,348.12
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,559.87,430.04
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,465.84,357.26
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,356.84,271.4
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,373.89,284.33
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,391.12,296.83
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,341.09,258.77
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,289.98,219.83
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,359.33,271.97
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,430.66,324.26
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,322.19,243.85
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,210.19,159.19
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,262.06,199.02
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,314.36,238.28
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,264.04,200.34
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,213.41,161.98
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,179.27,135.8
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,145.04,109.25
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,186.87,142.05
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,229.0,174.69
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,243.12,185.99
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,257.35,197.52
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,242.08,186.05
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,226.8,174.59
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,193.6,149.3
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,160.54,123.77
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,160.86,124.39
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,161.32,125.09
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,177.88,139.19
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,194.59,153.45
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,154.57,121.52
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,115.03,89.59
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,73.0,55.38
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,32.82,22.04
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,27.99,18.05
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,23.15,13.99
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,18.32,9.87
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,13.5,5.7
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,9.15,1.91
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.41,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,10.81,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,16.35,5.1
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,23.8,14.73
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,28.07,19.07
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,32.09,22.9
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,43.86,25.09
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,83.94,43.14
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,123.57,68.38
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,167.38,101.92
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,212.59,139.91
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,260.67,181.49
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,313.37,227.03
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,363.62,270.03
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,412.67,311.09
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,462.71,351.58
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,511.58,390.03
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,560.68,427.28
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,607.88,462.77
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,654.66,496.9
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,698.29,527.18
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,740.48,554.35
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,780.43,579.06
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,818.83,602.39
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,854.2,623.4
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,887.67,642.95
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,916.92,661.6
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,943.85,678.79
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,967.44,693.28
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,988.46,706.15
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,1004.92,716.91
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,1018.56,726.05
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,1028.29,733.55
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,1035.03,739.32
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,1036.87,740.81
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,1035.66,740.57
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,1029.92,736.84
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,1021.19,731.38
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,1007.59,725.19
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,991.16,717.3
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,969.28,705.13
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,944.92,691.36
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,915.67,673.82
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,884.27,654.8
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,847.37,632.41
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,809.03,608.76
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,766.18,582.4
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,722.46,554.94
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,678.0,525.6
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,628.97,492.28
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,574.5,453.04
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,521.16,413.18
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,461.42,366.93
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,404.32,320.98
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,342.09,269.81
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,282.75,219.26
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,213.74,160.14
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,153.87,103.3
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,69.41,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,11.8,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,16.86,5.23
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,23.84,14.63
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,28.12,18.9
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,32.14,22.65
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,46.53,27.03
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,83.98,42.01
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,124.4,67.34
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,168.83,100.87
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,214.47,138.66
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,262.8,179.82
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,315.13,224.0
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,364.79,265.42
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,413.95,305.73
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,463.91,345.34
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,512.08,382.58
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,560.29,418.59
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,607.01,452.38
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,653.22,484.73
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,697.15,514.66
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,740.32,541.51
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,780.17,567.17
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,818.38,591.59
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,853.66,612.76
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,886.85,632.45
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,916.45,651.7
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,943.66,669.49
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,965.41,683.2
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,984.37,695.2
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,1000.36,706.16
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,1013.52,715.47
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,1019.25,720.86
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,1021.98,724.48
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,954.42,684.51
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,875.64,630.93
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,951.0,687.93
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,1008.57,725.89
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,995.32,719.62
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,979.32,712.25
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,958.96,700.66
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,935.99,687.38
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,907.15,669.8
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,876.21,650.77
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,840.66,628.83
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,803.5,605.54
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,707.92,541.65
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,612.0,474.16
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,598.63,467.88
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,576.48,454.16
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,548.62,435.14
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,516.97,412.22
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,453.61,362.2
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,397.06,316.03
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,333.17,263.29
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,274.45,213.12
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,207.76,155.54
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,149.64,100.42
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,67.88,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,11.8,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,17.38,5.5
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,24.82,15.64
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,28.17,19.17
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,34.31,24.85
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,45.59,26.61
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,84.25,42.04
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,125.27,67.69
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,170.5,102.02
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,217.07,141.27
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,270.63,187.48
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,320.04,230.39
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,371.09,273.97
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,421.2,315.74
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,472.09,356.76
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,521.85,395.55
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,571.67,432.97
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,619.15,468.3
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,666.0,502.11
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,709.04,532.1
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,750.18,558.6
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,790.46,585.22
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,829.13,610.57
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,864.36,632.23
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,897.57,652.38
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,926.45,670.91
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,952.92,687.9
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,976.34,702.95
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,997.15,716.38
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,1012.92,726.68
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,1025.81,735.28
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,1034.75,741.93
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,1040.68,746.79
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,1041.65,748.2
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,1039.56,747.81
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,1032.47,744.35
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,1022.41,739.11
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,1007.95,732.57
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,990.67,724.25
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,967.97,710.95
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,942.83,696.03
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,913.85,679.53
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,882.75,661.48
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,845.64,639.08
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,807.11,615.42
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,764.51,588.27
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,725.62,563.36
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,676.5,530.5
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,627.4,496.98
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,559.18,446.14
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,493.47,395.78
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,434.81,349.21
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,378.65,303.18
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,317.11,251.67
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,260.53,202.82
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,196.82,147.71
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,141.05,95.0
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,64.31,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,11.8,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,17.41,5.25
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,24.85,15.5
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,28.63,19.4
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,32.21,22.78
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,45.56,27.03
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,82.68,41.6
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,122.25,66.1
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,166.12,99.16
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,211.86,137.02
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,260.34,178.25
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,312.76,222.71
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,362.63,264.51
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,411.56,305.21
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,461.29,345.33
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,509.95,382.71
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,558.79,418.82
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,605.56,453.04
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,651.79,485.8
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,695.15,514.53
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,737.1,539.91
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,776.17,564.06
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,813.62,586.89
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,848.23,607.65
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,880.75,626.92
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,909.69,645.08
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,936.26,661.76
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,959.04,675.28
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,979.18,687.17
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,995.17,697.95
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,1008.35,707.09
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,1015.87,712.85
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,1020.43,716.91
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,1021.4,718.85
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,1019.4,719.05
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,1012.43,716.67
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,1002.53,712.49
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,988.38,706.28
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,971.5,698.36
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,950.06,687.83
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,926.15,675.61
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,897.58,659.84
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,866.92,642.52
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,831.39,620.41
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,794.34,597.04
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,752.26,571.92
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,713.93,548.9
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,666.47,517.63
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,618.94,485.63
