Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,565.32,447.22
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,512.78,408.22
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,454.33,362.48
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,400.8,318.9
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,337.36,266.48
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,279.01,216.53
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,211.2,158.32
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,152.29,102.97
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,69.21,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,11.8,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,17.46,5.08
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,24.9,15.57
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,28.68,19.55
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,32.26,23.0
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,45.57,27.58
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,83.4,42.53
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,123.85,67.97
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,168.37,102.05
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,213.66,140.39
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,261.64,182.44
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,314.51,228.45
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,364.74,271.72
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,413.8,313.76
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,463.71,355.35
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,512.12,394.72
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,560.66,433.02
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,607.38,468.72
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,653.56,502.94
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,697.54,534.61
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,740.45,563.12
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,780.26,588.8
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,818.45,613.04
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,853.18,634.63
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,885.86,654.64
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,915.5,673.78
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,942.77,691.3
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,966.22,706.65
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,987.03,720.33
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,1003.7,731.02
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,1017.53,739.96
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,1024.74,743.25
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,1028.94,744.73
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,1030.96,747.89
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,1029.97,749.24
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,1024.06,746.45
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,1015.23,741.88
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,1001.98,734.17
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,985.95,724.74
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,964.27,711.65
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,940.06,696.93
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,911.76,680.79
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,881.34,663.09
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,845.74,640.64
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,808.51,616.85
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,765.93,589.89
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,727.04,565.15
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,678.4,532.92
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,629.66,499.87
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,575.32,460.7
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,522.1,420.79
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,462.16,373.38
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,407.25,328.18
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,343.01,274.49
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,283.89,223.25
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,214.03,162.29
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,153.44,104.92
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,69.78,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,10.81,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,16.54,4.32
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,24.02,14.88
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,27.42,18.52
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,33.51,24.22
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,42.97,25.76
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,81.17,40.44
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,122.19,65.94
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,167.41,100.31
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,213.58,139.41
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,266.75,185.66
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,315.51,228.43
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,365.96,271.96
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,414.94,314.01
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,464.61,355.44
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,513.58,394.34
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,562.6,431.87
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,609.19,467.18
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,655.08,500.88
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,697.59,531.27
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,738.42,558.17
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,777.45,583.36
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,814.8,607.12
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,848.63,628.54
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,880.37,648.44
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,908.11,666.89
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,933.43,683.77
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,955.74,698.71
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,975.43,711.99
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,991.49,722.99
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,1004.74,732.26
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,1012.75,738.22
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,1017.79,742.39
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,1019.76,745.52
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,1018.73,746.84
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,1013.67,744.77
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,1005.64,740.85
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,991.85,734.35
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,975.27,726.04
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,954.84,713.75
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,931.81,699.64
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,902.46,682.41
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,871.02,663.61
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,835.57,640.5
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,798.41,616.01
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,756.57,589.06
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,713.82,560.99
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,666.22,528.76
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,622.78,498.95
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,570.44,459.93
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,519.05,419.92
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,460.46,373.05
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,404.48,326.69
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,341.48,273.11
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,285.65,223.86
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,217.53,164.28
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,158.54,108.09
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,71.69,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,10.81,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,16.59,4.06
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,24.07,14.89
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,28.34,19.32
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,32.35,23.19
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,44.35,27.56
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,82.03,42.01
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,122.26,66.96
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,166.46,100.44
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,212.19,138.85
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,260.73,180.98
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,313.53,226.49
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,363.71,269.15
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,412.73,310.52
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,462.61,351.27
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,511.42,389.29
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,560.27,425.88
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,607.21,460.6
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,653.64,493.8
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,697.81,524.73
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,740.98,552.75
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,781.23,577.75
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,819.89,601.35
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,854.66,622.56
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,887.41,642.3
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,916.76,661.01
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,943.71,678.21
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,967.24,692.94
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,988.14,706.02
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,1004.93,717.44
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,1018.87,727.18
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,1025.8,731.14
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,1029.72,733.34
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,1031.37,735.7
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,1030.02,736.26
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,1024.19,734.08
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,1015.42,730.12
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,1001.83,723.79
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,985.47,715.75
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,964.02,703.4
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,940.07,689.43
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,911.43,671.63
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,880.66,652.4
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,844.56,629.78
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,806.93,605.95
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,769.41,583.09
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,726.15,555.76
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,677.69,524.15
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,629.2,491.7
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,574.33,452.69
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,520.63,413.12
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,462.93,368.22
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,405.9,322.27
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,340.63,268.7
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,280.63,217.69
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,210.09,157.6
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,148.87,101.17
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,68.11,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,10.81,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,17.13,3.93
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,25.07,15.51
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,29.27,19.84
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,33.24,23.57
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,41.13,30.64
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,81.63,41.53
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,121.65,65.63
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,165.93,98.25
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,211.54,135.63
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,260.01,176.68
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,312.67,221.02
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,362.85,262.81
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,412.51,303.89
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,463.09,344.54
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,511.79,381.93
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,560.67,418.14
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,607.79,452.76
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,654.42,486.03
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,697.52,515.87
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,739.08,542.84
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,779.46,569.49
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,818.28,594.95
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,853.31,616.59
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,886.33,636.8
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,915.88,655.53
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,943.1,672.77
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,966.07,687.82
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,986.43,701.3
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,1002.67,711.8
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,1016.11,720.65
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,1026.14,726.5
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,1033.22,730.59
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,1034.9,733.92
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,1033.56,735.51
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,1027.23,732.6
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,1017.93,727.94
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,1004.28,720.6
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,987.83,711.55
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,966.75,699.55
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,943.12,685.9
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,913.86,669.53
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,882.47,651.62
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,847.02,629.8
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,809.97,606.66
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,767.8,580.35
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,729.28,556.22
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,680.61,524.55
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,631.82,492.09
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,577.72,453.95
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,524.69,415.01
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,465.73,369.23
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,411.75,325.62
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,346.61,272.27
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,286.6,221.34
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,216.95,162.04
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,156.43,105.97
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,71.2,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,9.83,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,16.21,3.05
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,24.18,14.71
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,28.88,19.52
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,33.29,23.7
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,40.62,30.31
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,77.12,39.02
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,119.48,65.34
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,162.81,97.32
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,207.1,133.69
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,254.25,173.74
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,301.31,213.86
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,354.47,257.97
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,402.87,297.48
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,452.2,336.41
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,500.13,373.21
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,548.28,408.88
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,593.97,442.51
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,639.17,474.82
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,683.26,505.9
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,726.57,534.57
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,765.78,559.01
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,803.42,582.14
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,837.4,603.09
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,869.31,622.57
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,898.07,640.78
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,924.51,657.51
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,946.3,670.44
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,965.46,681.75
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,981.89,692.79
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,995.57,702.21
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,1000.91,705.52
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,1003.3,707.09
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,1004.97,710.37
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,1003.75,711.95
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,997.64,709.5
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,988.69,705.35
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,975.06,697.91
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,958.76,688.84
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,937.51,676.92
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,913.87,663.41
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,885.21,647.26
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,854.57,629.67
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,818.61,607.29
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,786.19,587.14
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,744.16,560.78
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,701.34,533.47
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,654.14,502.66
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,606.94,470.74
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,553.07,432.43
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,502.79,395.43
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,444.82,350.59
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,389.5,306.3
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,326.94,255.3
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,269.42,206.81
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,202.83,150.52
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,144.79,97.38
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,66.4,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,9.83,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,16.27,2.62
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,24.25,14.65
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,29.38,19.8
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,34.2,24.27
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,40.6,30.02
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,76.45,38.8
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,118.28,64.46
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,161.05,95.67
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,204.93,131.11
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,251.77,170.19
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,298.78,209.84
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,347.7,250.39
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,400.23,293.3
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,449.59,332.83
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,497.22,369.31
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,545.15,404.77
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,591.63,438.88
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,637.71,471.73
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,679.46,499.56
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,719.51,524.86
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,759.32,550.69
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,797.73,575.39
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,832.04,596.44
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,864.49,616.17
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,894.13,635.27
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,921.56,652.99
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,943.92,666.17
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,963.78,677.8
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,980.11,688.67
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,993.76,697.97
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,1004.53,705.58
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,1012.45,711.52
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,1014.15,713.31
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,1012.91,713.41
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,1007.24,711.22
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,998.68,707.31
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,984.86,701.22
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,968.33,693.46
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,947.64,681.92
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,924.45,668.73
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,895.76,652.92
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,865.01,635.58
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,829.99,613.89
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,793.34,590.88
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,751.89,565.22
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,714.16,541.75
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,667.37,511.32
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,620.38,480.1
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,567.1,442.42
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,514.83,404.09
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,457.13,359.42
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,404.18,316.83
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,341.14,265.51
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,283.05,216.51
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,215.25,159.15
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,156.13,104.65
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,70.92,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,9.83,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,16.34,2.19
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,24.32,14.74
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,29.9,20.38
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,35.13,25.3
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,40.64,30.32
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,76.19,39.36
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,115.02,62.61
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,161.05,96.66
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,205.05,132.6
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,252.02,172.37
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,298.87,212.22
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,347.84,253.16
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,400.27,295.73
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,449.56,334.69
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,497.6,371.64
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,546.04,407.63
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,592.11,441.6
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,637.77,474.33
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,682.04,505.22
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,725.46,533.87
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,764.91,558.47
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,802.84,581.8
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,837.89,603.44
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,870.99,623.68
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,900.69,642.46
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,928.12,659.8
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,951.37,674.99
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,972.06,688.65
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,988.69,699.36
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,1002.55,708.45
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,1009.91,714.06
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,1014.33,717.98
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,1016.62,720.23
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,1015.97,720.76
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,1010.88,718.61
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,1002.87,714.76
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,989.12,708.77
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,972.64,701.09
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,952.98,689.97
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,930.78,677.22
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,902.15,661.19
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,871.44,643.67
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,836.89,622.12
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,800.67,599.27
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,763.43,576.38
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,720.38,549.04
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,672.6,518.03
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,624.64,486.15
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,570.66,447.96
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,517.77,409.19
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,462.1,366.05
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,406.87,321.71
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,342.35,269.03
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,282.93,218.7
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,214.24,160.2
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,154.41,104.78
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,70.53,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,9.83,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,17.39,2.16
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,26.33,16.53
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,31.36,21.82
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,36.09,26.36
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,60.93,48.52
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,102.84,79.2
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,125.53,96.51
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,149.2,114.79
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,175.49,134.69
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,208.88,160.45
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,241.35,185.46
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,275.46,211.47
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,309.0,237.16
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,343.73,263.39
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,429.3,328.65
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,555.88,424.61
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,602.81,459.47
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,649.36,493.49
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,692.98,524.7
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,735.43,553.67
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,775.98,580.83
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,815.03,606.77
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,849.89,628.5
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,882.8,648.76
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,912.8,667.9
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,940.51,685.47
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,963.5,699.0
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,983.92,710.89
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,1000.27,721.62
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,1013.84,730.69
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,1023.58,737.42
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,1030.39,742.42
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,1032.28,743.98
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,1031.18,743.77
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,1025.6,741.27
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,1017.07,737.01
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,1003.19,730.42
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,986.53,722.11
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,965.3,709.43
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,941.57,695.14
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,912.68,678.75
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,881.69,660.81
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,845.81,638.08
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,808.38,614.11
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,770.14,590.46
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,726.11,562.25
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,677.12,529.87
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,628.15,496.6
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,573.2,456.32
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,521.74,417.32
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,461.02,369.86
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,403.3,323.05
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,338.19,269.2
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,278.36,217.94
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,206.89,156.7
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,144.95,99.57
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,66.81,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,14.28,0.19
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,28.52,18.32
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,36.64,26.37
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,43.41,32.68
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,48.27,37.18
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,82.31,47.17
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,119.51,81.07
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,146.16,112.0
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,179.57,132.34
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,231.96,169.23
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,272.32,202.43
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,306.12,229.63
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,362.42,270.74
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,446.5,333.64
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,494.4,369.81
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,542.83,405.28
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,589.41,439.4
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,638.37,474.13
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,683.45,505.58
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,728.55,536.04
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,768.04,561.05
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,806.07,584.89
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,841.35,606.75
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,874.73,627.23
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,903.85,646.18
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,930.72,663.73
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,953.43,677.87
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,973.61,690.42
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,989.76,701.37
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,1003.18,710.72
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,1010.54,716.39
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,1015.01,720.38
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,1015.98,723.27
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,1014.04,724.45
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,1007.69,721.52
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,998.47,716.88
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,984.07,709.01
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,967.0,699.51
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,945.83,687.37
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,922.22,673.64
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,892.8,657.0
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,861.44,638.93
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,830.96,620.34
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,793.68,596.88
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,750.48,569.9
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,706.55,541.93
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,658.13,509.11
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,609.76,475.15
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,556.87,436.68
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,503.1,396.42
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,444.83,351.34
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,389.36,306.9
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,324.58,254.23
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,265.12,204.24
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,196.75,146.57
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,137.41,92.64
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,63.35,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,13.89,0.0
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,27.73,17.49
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,35.29,25.11
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,41.65,31.11
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,45.74,34.93
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,79.49,45.29
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,116.09,66.93
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,157.25,97.02
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,199.95,131.77
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,245.96,170.7
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,295.08,212.75
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,343.08,253.6
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,390.31,293.22
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,438.89,332.82
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,486.5,370.0
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,534.72,406.34
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,583.62,443.77
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,629.03,477.94
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,672.15,508.82
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,714.54,538.44
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,754.28,564.75
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,792.7,589.87
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,827.04,611.27
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,859.61,631.33
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,889.04,650.46
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,916.32,668.18
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,939.53,681.93
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,960.31,694.12
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,976.71,704.91
