Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,990.45,714.12
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,997.71,719.31
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,1002.12,722.84
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,1003.59,724.62
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,1002.21,724.71
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,996.48,722.13
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,987.94,717.86
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,973.75,710.98
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,956.94,702.47
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,863.93,642.16
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,762.41,570.8
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,818.19,616.54
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,856.22,644.78
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,820.27,621.27
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,782.88,597.16
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,740.32,570.21
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,697.06,542.29
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,647.71,508.32
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,601.07,474.81
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,546.5,434.59
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,493.38,394.27
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,433.85,347.7
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,377.39,301.98
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,313.12,249.02
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,254.2,198.88
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,185.94,140.37
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,126.38,86.01
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,57.42,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,13.5,0.0
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,26.94,16.84
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,34.44,24.45
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,40.83,30.52
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,44.13,33.64
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,77.09,43.68
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,120.33,81.12
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,151.74,114.79
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,176.91,135.61
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,201.02,155.46
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,244.97,187.43
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,304.28,232.4
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,357.13,271.99
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,437.75,334.53
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,485.17,372.62
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,533.1,410.14
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,582.23,447.33
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,627.82,480.97
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,670.13,511.21
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,711.08,539.68
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,750.4,566.37
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,788.43,591.55
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,822.22,612.83
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,854.18,632.71
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,883.23,651.4
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,910.19,668.65
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,932.75,682.11
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,952.89,694.0
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,969.55,704.6
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,983.65,713.61
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,914.64,668.91
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,833.85,609.0
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,925.49,678.59
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,1003.76,729.33
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,997.58,725.67
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,988.59,721.1
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,974.89,714.52
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,958.54,706.27
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,936.38,692.86
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,911.92,677.96
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,888.81,665.26
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,858.34,647.44
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,821.7,624.01
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,783.7,599.44
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,740.29,571.58
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,696.22,542.78
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,649.24,511.53
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,600.24,476.88
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,545.98,436.71
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,493.16,396.42
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,431.97,348.35
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,374.06,301.27
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,309.99,247.73
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,251.21,197.15
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,182.57,138.24
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,124.75,85.06
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,56.67,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.12,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,26.72,16.66
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,33.12,23.39
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,39.11,29.12
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,42.51,32.34
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,75.23,42.19
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,119.3,75.34
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,153.06,105.6
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,189.83,128.93
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,247.19,171.55
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,293.46,211.78
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,341.94,253.51
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,389.7,294.13
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,438.71,334.69
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,486.19,373.02
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,537.55,412.98
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,583.57,448.78
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,629.31,483.51
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,674.25,516.37
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,719.2,547.83
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,759.16,573.49
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,797.62,597.78
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,832.68,619.84
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,865.84,640.45
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,895.68,659.99
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,923.26,678.03
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,946.67,692.0
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,967.53,704.31
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,984.32,714.97
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,998.37,723.94
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,1003.16,727.54
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,1004.96,729.4
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,1006.97,731.07
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,1006.08,730.99
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,999.37,727.74
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,989.83,722.79
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,976.56,716.48
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,960.62,708.49
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,938.73,695.22
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,914.46,680.43
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,885.72,663.53
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,860.26,648.79
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,823.78,625.44
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,785.89,600.97
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,743.49,574.13
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,700.34,546.26
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,651.61,513.7
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,605.41,481.46
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,550.77,440.97
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,497.52,400.31
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,438.37,353.75
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,382.17,307.91
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,318.0,254.16
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,259.08,203.29
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,192.13,145.47
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,134.03,91.29
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,60.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.0,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,24.85,15.01
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,30.41,21.0
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,35.63,26.02
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,44.03,33.69
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,70.27,54.15
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,84.75,66.18
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,99.3,78.05
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,128.53,101.48
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,158.62,125.24
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,186.32,146.69
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,210.18,164.89
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,258.5,201.82
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,306.39,238.08
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,374.21,289.47
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,447.73,344.89
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,524.5,404.82
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,631.06,486.04
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,673.31,516.22
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,713.91,544.72
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,753.55,571.4
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,791.77,596.84
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,826.48,618.84
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,859.27,639.37
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,888.59,658.32
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,915.72,675.76
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,937.92,689.03
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,957.57,700.66
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,974.09,711.22
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,987.95,720.13
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,999.41,728.07
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,1008.05,734.31
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,1009.06,735.28
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,1007.12,734.52
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,1001.28,731.37
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,992.55,726.49
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,978.6,719.72
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,961.95,711.26
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,940.78,698.47
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,917.18,684.11
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,888.52,667.61
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,857.83,649.61
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,822.2,627.12
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,789.97,606.8
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,747.37,579.36
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,703.95,550.96
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,655.8,517.76
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,607.7,483.7
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,553.61,443.78
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,502.91,405.08
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,444.75,359.18
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,389.4,313.89
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,325.9,261.01
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,267.54,210.67
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,200.18,152.01
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,141.74,96.64
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,64.58,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,12.06,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,24.96,14.92
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,31.45,21.78
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,37.51,27.55
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,40.13,30.08
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,70.11,38.38
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,91.52,59.76
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,100.14,78.44
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,112.11,87.93
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,124.09,97.25
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,150.9,118.3
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,178.28,139.48
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,205.23,160.33
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,232.96,181.63
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,252.81,196.28
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,268.27,207.42
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,305.48,235.19
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,343.93,263.47
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,507.46,392.62
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,714.29,546.86
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,754.58,573.04
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,793.48,599.34
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,828.46,621.59
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,861.53,642.36
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,891.66,662.3
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,919.58,680.74
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,942.94,696.16
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,963.76,709.98
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,981.49,721.84
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,996.51,732.02
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,1005.04,738.06
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,1010.66,742.37
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,1013.2,744.38
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,1012.81,744.62
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,1007.99,742.1
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,1000.25,737.81
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,987.25,731.58
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,971.49,723.62
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,951.6,711.92
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,929.18,698.55
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,900.77,682.05
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,870.28,664.01
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,835.52,641.85
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,804.01,621.8
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,761.31,594.6
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,717.73,566.27
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,669.34,532.72
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,620.92,498.24
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,566.36,457.6
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,515.34,418.28
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,454.73,370.02
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,397.09,322.45
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,332.41,268.04
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,273.03,216.34
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,201.51,153.9
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,139.74,95.54
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,63.95,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,12.12,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,25.07,14.97
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,30.61,21.13
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,35.82,26.16
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,62.12,49.72
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,96.42,74.75
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,118.31,91.75
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,141.14,109.66
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,165.67,129.08
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,190.92,148.98
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,222.94,173.71
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,252.43,196.26
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,297.63,230.48
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,347.92,268.42
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,381.99,293.9
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,416.73,319.48
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,499.7,384.31
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,619.57,475.22
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,662.93,506.05
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,705.53,535.9
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,745.12,562.64
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,783.31,588.23
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,817.89,610.86
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,850.61,632.11
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,880.54,652.25
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,908.26,670.93
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,930.89,685.35
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,951.03,698.16
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,967.2,709.38
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,980.65,718.94
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,988.09,725.06
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,992.65,729.41
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,994.67,731.84
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,993.79,732.47
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,987.56,729.66
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,978.47,725.08
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,964.68,718.19
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,948.21,709.57
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,928.09,697.45
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,905.5,683.65
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,877.53,667.15
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,847.54,649.14
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,813.61,626.95
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,778.02,603.42
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,741.16,579.67
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,698.6,551.38
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,652.46,520.09
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,606.11,487.84
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,553.06,447.95
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,501.13,407.67
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,446.05,363.43
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,391.6,318.19
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,328.43,264.35
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,270.37,213.3
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,202.87,154.13
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,144.38,97.83
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,65.31,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,10.82,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,22.26,12.54
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,27.5,18.38
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,32.41,23.12
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,51.09,39.93
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,88.63,69.47
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,106.62,83.9
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,125.26,98.53
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,145.52,114.45
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,170.8,134.42
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,181.75,143.0
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,196.24,154.22
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,283.46,218.13
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,430.16,330.69
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,477.61,369.37
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,525.49,407.73
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,571.37,444.38
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,616.93,479.95
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,660.17,512.24
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,702.41,542.62
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,742.19,570.22
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,780.57,596.63
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,815.79,619.49
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,849.15,640.87
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,878.76,660.51
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,906.14,678.6
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,929.36,693.85
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,950.08,707.46
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,966.8,718.44
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,980.79,727.7
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,987.88,732.47
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,992.06,735.47
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,994.09,736.81
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,993.24,736.36
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,987.46,731.74
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,978.8,725.36
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,965.97,719.14
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,950.46,711.2
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,929.81,698.47
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,906.68,684.11
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,878.17,667.34
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,847.66,649.06
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,813.35,626.98
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,777.44,603.55
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,740.71,580.36
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,698.34,552.58
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,651.12,519.77
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,603.81,486.08
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,550.56,446.98
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,498.47,407.31
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,443.3,362.89
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,388.79,317.44
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,325.63,263.29
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,267.63,212.03
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,201.02,153.26
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,143.27,97.04
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,64.69,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,9.54,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,19.53,10.14
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,24.03,15.26
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,28.25,19.34
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,33.41,24.1
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,60.35,30.79
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,110.95,71.42
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,148.6,109.22
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,177.33,134.49
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,197.11,152.29
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,234.74,181.14
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,276.62,213.42
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,328.6,250.68
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,421.36,322.18
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,468.32,359.85
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,515.56,396.63
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,561.01,431.68
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,606.1,465.44
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,648.53,496.31
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,689.9,524.98
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,729.09,551.71
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,766.85,577.26
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,801.52,599.66
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,834.29,620.61
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,863.22,639.78
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,889.92,657.45
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,913.8,671.94
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,935.24,684.8
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,952.26,696.14
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,966.6,705.83
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,975.41,712.01
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,981.35,716.47
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,983.79,718.76
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,983.33,719.29
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,978.41,717.03
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,970.59,712.99
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,958.1,705.63
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,942.9,696.58
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,923.53,685.13
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,901.64,672.01
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,873.77,655.83
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,843.82,638.11
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,810.14,616.64
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,774.8,593.81
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,734.26,567.71
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,692.86,540.58
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,650.94,512.59
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,604.34,480.51
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,552.05,441.71
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,500.81,402.27
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,444.16,357.35
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,389.95,312.8
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,329.36,261.59
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,271.85,211.52
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,205.91,154.11
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,148.79,98.45
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,66.42,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,8.72,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,17.79,8.58
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,21.95,13.34
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,28.15,19.07
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,30.44,21.27
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,56.3,27.32
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,93.96,46.9
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,135.61,76.18
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,178.64,111.01
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,228.92,153.81
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,275.28,194.51
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,323.38,236.49
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,370.67,277.22
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,418.94,317.72
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,466.57,356.74
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,514.43,394.79
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,560.28,431.14
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,605.77,466.37
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,648.29,497.74
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,689.32,526.8
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,728.49,553.71
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,766.24,579.45
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,800.98,602.95
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,833.96,625.14
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,863.43,644.87
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,890.68,663.08
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,914.53,679.31
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,935.97,693.99
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,953.12,705.88
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,967.55,716.06
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,977.36,723.28
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,984.3,728.72
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,987.72,731.64
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,988.2,732.75
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,984.17,731.25
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,977.2,727.9
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,966.46,723.25
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,952.9,716.76
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,935.06,706.01
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,914.58,693.59
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,889.98,679.36
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,863.11,663.48
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,831.31,644.28
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,797.65,623.49
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,758.78,598.29
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,718.71,571.82
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,672.44,539.11
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,630.13,508.89
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,578.38,470.12
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,527.39,430.2
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,468.2,382.38
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,411.57,334.96
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,347.89,280.17
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,291.64,229.9
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,221.07,167.57
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,160.02,106.81
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,71.37,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,9.65,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,19.73,10.08
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,24.22,15.41
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,28.44,19.48
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,33.62,24.27
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,59.11,30.14
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,97.87,49.97
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,141.01,80.21
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,185.89,116.65
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,233.76,157.82
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,286.17,203.27
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,336.17,246.47
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,385.47,288.92
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,435.82,331.1
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,484.94,371.17
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,534.37,410.19
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,581.97,446.77
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,629.13,481.95
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,673.58,514.13
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,716.87,543.84
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,757.9,571.62
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,797.41,598.14
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,833.64,621.37
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,867.88,643.09
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,898.24,663.38
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,926.24,682.11
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,950.86,697.62
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,972.87,711.42
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,990.27,722.95
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,1004.82,732.74
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,1013.29,737.57
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,1018.74,740.57
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,1021.43,742.67
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,1021.09,742.94
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,1016.23,740.75
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,1008.37,736.74
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,995.64,730.43
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,980.08,722.35
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,959.83,710.13
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,936.98,696.22
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,908.44,678.2
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,877.71,658.68
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,842.86,636.51
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,806.32,613.0
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,764.2,586.25
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,721.12,558.39
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,677.2,528.55
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,628.63,494.73
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,574.25,454.84
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,520.88,414.29
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,461.02,367.4
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,403.84,320.94
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,341.2,269.04
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,281.56,217.91
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,210.81,157.19
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,149.75,97.84
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,66.77,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,9.72,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,19.83,9.84
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,24.75,15.64
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,29.37,20.03
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,32.03,22.57
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,59.02,30.71
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,96.97,49.45
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,139.42,78.44
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,183.64,113.53
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,230.91,153.27
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,282.5,197.01
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,331.66,238.47
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,380.53,279.6
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,430.42,320.47
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,478.84,359.14
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,527.49,396.81
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,574.62,432.27
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,621.39,466.44
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,664.76,497.49
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,706.64,526.45
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,746.75,553.03
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,785.4,578.41
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,821.3,600.62
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,855.28,621.37
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,885.41,640.72
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,913.28,658.61
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,937.43,674.58
