Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,959.04,689.01
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,976.13,700.15
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,990.46,709.65
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,1001.37,716.62
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,1009.37,721.8
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,1012.52,726.01
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,1012.67,728.47
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,1007.87,726.87
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,1000.11,723.47
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,987.47,718.03
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,972.01,710.82
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,951.89,699.17
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,929.19,685.84
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,901.27,669.99
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,871.15,652.56
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,836.76,630.78
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,800.64,607.63
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,758.67,581.27
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,715.74,553.77
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,673.41,526.15
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,626.31,494.35
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,572.55,454.94
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,519.81,414.83
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,460.81,368.55
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,404.29,322.49
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,341.89,270.52
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,282.49,219.32
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,212.84,158.8
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,152.6,98.83
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,67.64,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,9.33,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,18.99,9.07
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,23.96,15.09
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,28.61,19.61
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,33.8,24.42
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,56.26,29.26
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,94.95,48.41
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,137.89,78.1
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,182.55,114.05
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,230.37,154.99
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,282.95,200.6
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,333.01,243.89
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,382.57,286.5
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,433.24,328.87
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,482.51,369.06
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,532.02,408.15
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,579.83,444.75
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,627.32,479.94
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,672.4,512.36
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,716.61,542.66
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,757.71,570.08
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,797.29,596.19
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,833.6,618.66
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,867.92,639.56
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,898.36,659.39
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,926.44,677.66
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,950.71,692.09
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,972.33,704.81
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,989.81,716.29
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,1004.43,726.05
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,1012.1,731.92
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,1016.72,736.0
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,1019.01,738.27
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,1018.29,738.72
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,1013.07,736.82
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,1004.88,733.1
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,991.37,725.22
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,975.06,715.63
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,953.58,703.06
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,929.56,688.81
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,901.01,672.48
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,870.35,654.61
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,834.96,632.05
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,797.94,608.18
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,755.59,581.18
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,716.96,556.44
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,668.22,523.02
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,619.42,488.84
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,564.82,448.47
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,511.38,407.73
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,454.12,362.68
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,397.62,316.66
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,332.47,262.74
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,272.69,211.46
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,201.89,150.35
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,140.88,90.22
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,53.08,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,12.78,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,20.04,9.62
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,25.86,16.61
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,31.3,21.78
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,33.84,24.25
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,54.66,28.77
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,95.91,49.53
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,138.55,77.98
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,183.17,112.91
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,231.01,152.59
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,278.57,192.75
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,332.56,237.32
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,381.92,277.96
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,432.39,318.2
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,481.49,355.72
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,530.93,392.02
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,578.83,427.13
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,626.38,460.94
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,669.82,489.86
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,711.46,516.66
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,751.96,543.37
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,791.03,568.85
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,827.33,591.86
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,861.77,613.54
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,892.04,633.13
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,920.06,651.32
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,943.88,665.59
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,965.15,678.29
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,982.39,689.9
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,996.86,699.92
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,1008.38,707.35
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,1016.98,713.02
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,1019.3,717.26
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,1018.6,719.77
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,1012.92,717.81
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,1004.26,714.07
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,991.25,707.2
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,975.42,698.63
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,954.48,686.82
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,931.0,673.39
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,901.89,657.56
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,870.66,640.16
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,835.39,618.57
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,798.52,595.65
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,760.32,572.44
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,716.4,544.78
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,667.3,511.84
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,618.17,478.09
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,564.2,440.01
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,511.36,401.34
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,453.36,356.43
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,396.08,310.52
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,330.82,257.21
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,270.99,206.62
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,200.41,146.92
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,139.61,87.23
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,52.51,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,12.29,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,19.2,8.67
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,24.61,15.43
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,29.67,20.25
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,32.31,22.8
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,55.18,29.58
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,93.85,47.39
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,137.14,75.91
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,182.31,111.05
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,230.59,151.04
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,278.66,191.6
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,333.11,236.64
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,382.87,277.81
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,433.69,318.66
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,483.33,357.68
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,533.29,395.72
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,580.98,431.0
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,628.26,464.94
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,673.15,495.73
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,716.94,524.57
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,758.61,550.4
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,798.76,574.93
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,834.72,597.02
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,868.68,617.7
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,900.12,637.95
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,929.24,656.74
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,953.61,672.58
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,975.34,686.87
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,993.44,698.42
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,1008.69,708.31
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,1016.92,714.54
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,1022.1,719.04
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,1024.49,721.4
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,1023.84,722.0
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,1018.2,719.61
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,1009.56,715.49
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,996.55,709.67
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,980.7,702.14
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,959.27,690.14
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,935.3,676.52
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,906.16,660.4
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,874.88,642.76
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,838.99,621.82
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,801.48,599.52
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,763.4,576.46
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,719.6,548.95
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,670.07,516.79
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,620.54,483.57
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,565.31,444.37
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,511.29,404.61
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,452.94,359.24
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,395.38,312.84
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,328.85,258.27
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,267.92,206.46
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,195.81,144.73
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,133.49,82.87
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,50.12,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,13.27,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,21.27,9.97
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,27.95,18.44
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,34.2,24.48
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,37.41,27.59
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,55.3,31.61
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,76.33,47.95
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,82.18,63.56
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,98.49,76.77
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,114.87,89.79
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,144.25,112.75
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,174.18,135.66
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,219.02,169.86
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,270.66,208.88
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,315.82,242.48
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,359.93,275.0
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,471.36,360.99
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,624.15,475.28
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,669.05,506.87
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,712.96,537.76
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,754.04,564.26
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,793.67,589.39
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,830.42,612.32
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,865.29,633.8
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,896.04,653.68
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,924.47,672.06
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,949.08,686.61
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,971.12,699.5
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,989.14,710.76
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,1004.34,720.31
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,1012.5,725.5
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,1017.63,728.95
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,1020.04,730.82
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,1019.44,730.92
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,920.59,668.02
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,811.38,591.26
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,798.87,586.3
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,784.21,579.09
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,763.28,565.99
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,740.71,551.77
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,815.66,610.22
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,865.88,646.21
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,828.2,621.75
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,794.13,600.34
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,751.02,573.14
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,707.09,544.96
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,656.17,511.42
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,605.57,476.55
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,552.52,437.81
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,498.66,397.18
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,436.83,349.01
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,378.37,301.7
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,312.31,247.13
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,251.97,195.59
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,179.73,133.67
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,117.05,71.85
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,43.4,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,13.27,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,21.41,9.62
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,28.08,18.42
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,34.32,24.46
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,37.95,27.94
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,54.44,31.8
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,82.53,53.38
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,97.95,76.35
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,118.05,92.41
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,138.42,108.37
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,176.54,137.15
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,221.27,170.76
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,257.86,198.13
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,296.86,227.14
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,343.52,261.58
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,399.83,302.88
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,451.46,341.45
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,513.76,387.53
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,596.83,450.9
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,705.73,531.15
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,746.84,557.57
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,786.53,583.1
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,822.21,605.7
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,855.95,626.88
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,886.73,646.81
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,915.28,665.26
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,939.69,681.52
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,961.54,696.21
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,979.34,707.41
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,994.37,716.92
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,1004.65,724.01
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,1011.99,729.38
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,1014.88,731.55
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,1014.76,731.95
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,1010.53,730.37
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,1003.26,726.98
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,990.3,720.97
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,974.51,713.23
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,954.84,701.62
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,932.51,688.32
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,904.3,672.43
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,873.93,654.99
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,839.06,633.42
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,802.44,610.4
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,760.15,583.93
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,721.5,559.61
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,672.49,526.19
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,623.31,491.9
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,568.8,452.84
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,515.4,413.09
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,454.28,364.93
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,398.62,319.22
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,332.32,263.49
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,271.59,210.68
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,197.69,146.76
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,133.14,80.3
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,50.25,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,12.78,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,20.55,8.61
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,26.33,16.95
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,31.76,22.28
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,34.67,25.15
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,49.52,28.21
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,74.99,46.92
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,84.79,65.77
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,102.88,80.45
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,121.04,94.94
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,150.99,118.52
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,181.78,142.42
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,179.61,140.1
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,176.62,137.15
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,205.12,158.97
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,234.24,180.96
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,343.21,265.37
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,465.98,358.19
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,500.7,382.86
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,536.3,408.26
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,647.9,496.57
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,784.44,597.07
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,819.99,619.22
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,853.53,640.54
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,883.58,660.6
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,911.32,679.09
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,934.84,695.08
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,955.77,709.41
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,973.09,721.1
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,987.63,731.03
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,996.09,737.05
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,1001.59,741.25
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,1003.97,744.97
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,1003.37,746.84
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,998.2,744.36
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,990.04,740.0
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,977.19,732.6
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,961.55,723.4
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,941.06,710.96
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,917.96,696.75
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,890.02,680.47
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,859.96,662.57
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,824.6,639.67
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,787.58,615.37
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,745.77,588.05
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,707.64,563.0
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,659.06,529.77
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,610.43,495.45
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,556.64,454.23
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,503.99,412.65
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,445.41,364.94
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,387.85,316.46
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,322.52,260.03
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,262.78,206.86
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,189.58,142.38
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,125.3,74.61
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,47.02,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,11.8,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,18.71,6.85
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,24.13,15.01
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,29.22,20.04
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,31.87,22.65
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,47.99,27.96
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,88.08,57.85
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,119.05,93.57
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,137.72,108.58
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,156.71,123.74
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,175.44,138.32
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,194.41,152.92
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,227.59,178.34
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,267.53,208.86
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,319.88,248.67
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,382.22,295.81
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,473.13,367.6
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,604.58,469.16
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,648.33,501.07
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,690.92,531.78
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,731.38,559.67
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,770.42,586.16
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,806.31,609.35
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,840.31,631.04
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,870.54,650.95
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,898.52,669.29
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,922.27,683.78
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,943.47,696.57
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,961.14,708.43
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,976.04,718.55
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,987.47,726.5
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,995.96,732.64
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,998.72,734.79
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,998.45,735.1
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,994.51,733.13
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,987.51,729.29
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,975.29,723.52
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,960.2,715.93
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,940.7,704.06
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,918.5,690.41
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,890.83,673.05
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,860.94,654.13
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,827.43,632.59
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,792.06,609.59
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,750.93,583.36
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,708.74,555.92
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,661.72,524.51
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,614.42,492.12
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,565.77,456.15
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,513.88,415.91
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,455.96,369.43
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,400.48,323.11
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,336.5,268.28
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,277.53,215.94
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,207.03,153.43
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,147.41,84.65
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,56.49,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,10.81,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,16.91,5.18
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,21.54,12.83
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,28.22,19.24
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,30.91,21.89
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,42.72,24.24
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,81.14,39.46
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,124.13,67.08
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,172.96,116.17
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,206.27,153.24
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,245.6,184.22
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,284.82,215.37
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,336.95,254.36
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,418.43,318.07
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,467.76,358.9
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,517.16,398.65
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,564.52,436.52
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,611.42,473.08
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,655.44,505.59
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,698.1,536.16
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,739.01,564.06
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,778.43,590.65
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,814.09,614.73
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,847.64,637.26
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,877.88,657.13
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,905.8,675.38
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,929.9,691.43
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,951.41,705.8
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,968.84,717.14
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,983.44,726.71
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,991.13,730.82
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,995.8,733.09
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,998.65,735.32
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,998.51,735.72
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,995.15,733.11
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,988.73,728.63
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,975.23,721.01
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,958.9,711.62
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,939.59,700.3
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,917.59,687.18
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,889.35,671.09
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,858.95,653.37
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,824.74,631.55
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,788.68,608.21
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,746.66,581.23
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,703.67,553.07
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,657.5,520.97
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,615.09,491.11
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,561.79,451.26
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,509.52,410.75
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,452.38,365.05
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,397.47,319.35
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,332.87,264.63
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,273.37,212.36
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,206.83,152.89
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,144.58,80.04
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,55.44,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,10.32,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,16.07,4.06
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,22.58,13.66
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,27.39,18.49
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,30.12,21.18
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,40.34,23.32
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,78.93,37.88
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,122.15,65.09
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,166.92,99.85
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,219.17,143.84
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,267.11,185.97
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,316.98,229.82
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,366.66,273.05
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,417.36,316.01
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,467.09,356.32
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,517.14,395.37
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,565.13,432.46
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,612.65,468.05
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,657.53,500.72
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,700.6,531.21
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,742.04,557.95
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,782.0,583.2
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,818.13,605.89
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,852.35,627.11
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,883.37,647.32
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,912.05,665.97
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,937.3,682.82
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,959.97,698.04
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,977.66,709.7
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,992.48,719.61
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,1003.85,725.98
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,1012.19,730.52
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,1015.07,734.57
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,1014.84,736.79
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,1009.99,735.12
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,1002.05,731.56
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,989.7,724.82
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,974.43,716.26
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,954.39,704.61
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,931.66,691.2
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,903.72,675.27
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,873.51,657.69
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,838.95,635.97
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,802.59,612.78
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,760.74,586.33
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,717.83,558.67
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,669.89,526.9
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,621.63,494.1
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,571.98,457.48
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,519.12,416.78
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,459.74,369.47
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,402.87,322.32
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,338.01,267.54
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,278.24,215.11
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,205.98,151.16
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,144.19,76.08
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,55.43,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,10.32,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,16.19,3.38
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,23.21,14.06
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,28.47,19.32
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,31.12,21.96
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,39.63,29.63
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,77.96,37.38
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,120.97,64.09
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,165.9,98.84
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,218.26,142.96
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,266.54,185.13
