Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,316.8,228.96
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,366.57,272.39
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,417.32,315.56
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,467.05,356.76
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,517.05,396.85
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,565.22,434.46
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,612.91,470.55
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,658.19,503.79
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,702.19,534.99
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,743.92,563.45
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,784.11,590.62
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,821.23,614.3
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,856.41,636.45
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,887.87,657.54
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,916.96,677.05
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,942.16,692.63
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,964.68,706.45
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,983.05,718.63
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,998.5,729.01
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,1007.97,735.94
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,1014.33,741.01
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,1017.74,745.05
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,1018.05,747.21
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,1014.12,745.62
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,1007.05,742.09
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,994.7,734.86
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,979.4,725.8
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,959.99,714.08
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,937.76,700.52
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,909.62,684.02
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,879.17,665.87
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,844.9,643.92
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,808.65,620.42
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,766.35,593.31
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,722.97,564.99
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,675.1,532.99
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,626.9,500.0
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,572.69,459.86
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,523.31,421.44
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,463.45,373.46
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,406.18,325.74
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,340.67,270.22
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,280.33,217.08
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,206.36,151.37
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,139.59,69.64
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,54.93,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.83,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,15.35,2.16
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,22.83,13.72
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,28.59,19.42
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,31.23,22.06
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,38.01,28.2
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,77.21,37.19
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,121.14,63.99
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,166.38,98.43
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,219.21,142.35
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,268.76,184.98
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,320.36,229.21
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,370.84,272.55
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,422.39,315.66
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,472.79,356.0
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,523.41,395.02
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,572.24,432.15
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,620.62,467.76
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,666.14,500.44
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,710.17,531.2
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,751.76,557.87
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,791.75,583.0
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,828.73,605.86
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,863.71,627.18
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,895.28,647.86
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,924.46,667.01
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,948.89,681.77
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,970.6,694.81
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,988.58,706.92
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,1003.63,717.29
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,1013.43,724.44
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,1020.13,729.77
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,1023.63,732.77
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,1024.02,733.93
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,1017.85,731.46
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,1008.61,727.15
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,995.87,719.9
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,980.21,710.87
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,959.43,698.94
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,936.01,685.31
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,906.78,668.81
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,875.33,650.7
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,839.32,628.05
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,801.62,604.05
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,758.79,577.34
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,714.99,549.45
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,670.62,520.55
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,621.68,487.29
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,565.86,447.12
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,511.22,406.29
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,449.33,357.43
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,393.01,311.09
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,325.72,255.07
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,264.32,202.07
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,189.21,136.79
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,120.91,55.19
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,45.97,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,10.32,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,16.43,1.56
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,21.98,12.67
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,27.18,17.83
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,33.17,23.35
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,38.87,28.46
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,76.67,37.52
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,119.42,62.72
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,164.07,95.82
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,212.06,134.9
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,264.75,179.03
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,315.23,221.43
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,365.41,263.16
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,416.71,304.61
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,466.72,343.83
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,517.06,381.91
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,565.19,417.94
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,612.9,452.58
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,658.74,485.23
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,703.58,516.37
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,745.01,543.56
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,784.85,569.33
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,821.4,592.35
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,855.89,613.89
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,887.29,634.21
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,916.31,653.01
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,940.69,667.52
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,962.34,680.31
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,980.66,692.04
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,996.09,702.05
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,1005.44,708.36
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,1011.71,712.91
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,1014.69,716.99
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,1014.58,719.28
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,1008.95,716.76
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,1000.27,712.45
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,987.18,705.05
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,971.21,695.93
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,951.08,684.57
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,928.33,671.53
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,899.35,655.39
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,868.16,637.68
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,832.04,616.72
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,794.29,594.33
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,751.86,567.82
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,713.01,543.4
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,663.05,510.72
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,613.08,476.8
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,557.74,437.23
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,503.67,397.08
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,441.87,348.64
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,385.79,302.84
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,318.0,246.91
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,256.25,194.14
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,181.85,130.11
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,113.71,46.69
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,43.14,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,10.32,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,16.55,0.41
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,23.5,13.91
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,29.96,20.3
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,33.38,23.62
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,37.25,27.16
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,77.51,39.94
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,119.4,64.49
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,163.4,96.94
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,210.96,135.52
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,258.84,175.83
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,309.04,218.02
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,362.91,262.83
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,413.73,304.29
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,463.59,343.46
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,513.93,381.6
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,562.41,417.91
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,610.58,452.91
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,655.77,484.3
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,700.02,514.14
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,741.85,542.33
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,782.15,568.84
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,819.06,591.81
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,854.04,613.36
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,885.26,633.13
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,914.13,651.4
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,939.21,666.47
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,961.65,679.88
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,979.02,691.54
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,993.5,701.51
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,1003.18,708.6
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,1009.82,713.93
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,1012.34,716.32
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,1011.77,716.93
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,1005.69,714.66
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,996.58,710.59
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,983.55,705.09
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,967.64,697.8
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,946.13,685.51
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,922.04,671.55
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,893.32,655.47
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,862.43,637.83
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,825.55,614.7
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,787.08,590.29
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,744.16,563.38
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,704.91,538.62
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,654.99,505.88
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,605.13,471.78
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,549.39,431.95
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,494.98,391.52
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,435.56,344.75
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,377.38,297.25
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,310.15,241.57
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,249.02,189.11
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,174.68,124.82
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,106.19,38.05
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,40.11,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,10.32,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,16.69,0.0
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,24.11,14.5
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,31.01,21.46
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,34.36,24.79
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,37.53,27.76
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,76.21,50.13
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,103.34,80.86
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,124.74,97.69
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,147.03,114.96
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,170.97,133.13
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,200.52,155.61
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,239.07,184.7
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,280.34,215.61
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,345.21,263.33
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,421.25,319.02
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,498.9,377.82
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,607.83,458.69
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,652.78,490.48
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,696.43,521.0
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,737.94,548.17
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,778.01,572.94
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,814.34,595.37
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,848.63,616.28
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,879.3,635.93
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,907.69,654.1
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,932.44,668.64
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,954.59,681.52
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,972.14,692.32
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,986.9,701.46
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,997.76,707.47
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,1005.67,711.76
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,1008.25,714.26
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,1007.79,715.04
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,1002.75,713.08
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,994.69,709.35
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,981.39,703.3
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,965.27,695.53
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,945.2,684.41
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,922.45,671.57
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,893.41,654.97
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,862.21,636.88
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,826.83,615.01
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,789.64,591.73
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,750.9,568.23
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,706.46,540.27
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,657.87,507.73
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,609.06,473.65
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,553.09,433.76
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,498.42,393.28
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,437.46,345.58
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,382.0,300.27
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,314.01,243.97
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,252.19,190.96
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,178.7,126.72
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,110.17,32.46
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,41.95,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,9.34,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,14.85,0.0
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,22.83,13.18
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,30.25,20.51
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,33.63,23.84
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,36.84,26.81
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,71.47,36.28
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,117.14,63.06
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,160.79,94.34
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,208.07,131.82
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,256.41,171.88
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,307.04,213.79
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,356.59,254.62
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,411.54,298.19
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,461.66,336.53
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,512.18,373.71
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,560.23,409.01
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,608.02,443.06
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,653.78,474.3
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,698.54,503.95
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,740.04,530.27
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,780.06,554.41
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,816.82,576.85
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,851.65,597.93
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,882.82,617.84
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,911.64,636.32
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,936.54,651.09
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,958.85,664.28
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,976.65,676.12
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,991.59,686.34
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,999.61,691.04
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,1004.57,693.99
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,1007.15,697.91
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,1006.69,700.1
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,1001.65,698.72
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,993.58,695.56
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,979.75,687.9
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,963.09,678.6
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,942.15,667.14
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,918.6,654.04
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,889.17,638.0
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,857.61,620.47
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,821.77,600.25
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,789.09,581.83
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,745.43,554.95
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,700.9,527.05
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,651.47,495.35
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,602.01,461.87
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,545.71,422.01
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,493.14,383.36
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,431.99,336.13
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,373.98,289.53
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,305.91,233.98
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,244.1,181.78
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,171.05,118.88
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,102.33,21.29
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,38.8,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,8.85,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,14.0,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,24.97,14.66
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,35.43,24.79
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,42.6,31.47
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,48.95,37.21
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,78.06,46.12
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,116.07,68.12
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,155.81,96.57
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,199.49,131.05
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,243.21,167.04
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,289.75,205.52
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,336.13,244.0
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,384.28,283.03
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,433.92,321.69
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,481.3,357.55
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,526.81,391.73
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,572.43,425.02
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,612.71,452.43
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,650.75,477.4
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,690.06,503.9
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,728.44,529.18
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,763.67,551.15
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,797.66,571.8
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,827.1,590.55
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,854.67,608.1
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,879.06,622.36
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,901.37,635.3
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,918.48,646.29
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,933.1,655.84
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,942.6,662.82
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,953.58,670.86
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,956.03,673.14
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,955.7,673.87
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,951.4,672.7
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,944.27,669.83
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,930.33,663.21
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,919.2,658.5
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,899.68,648.78
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,877.58,637.4
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,848.33,620.49
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,817.16,602.22
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,782.85,580.81
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,746.78,558.02
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,703.14,530.76
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,658.91,502.56
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,612.01,471.7
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,567.19,440.24
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,512.1,400.64
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,458.67,360.83
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,400.54,315.18
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,345.31,270.14
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,279.71,216.07
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,220.38,165.53
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,152.74,106.29
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,88.03,9.16
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,32.94,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,13.27,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,24.21,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,25.04,14.7
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,27.77,18.38
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,31.72,22.21
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,35.42,25.64
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,80.11,50.21
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,118.51,79.81
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,154.07,105.23
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,193.92,135.68
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,231.44,160.59
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,290.23,204.52
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,338.72,245.63
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,392.66,289.91
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,440.66,328.68
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,489.14,366.61
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,536.04,402.45
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,582.69,437.03
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,627.05,468.44
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,670.6,498.38
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,710.73,524.91
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,749.41,549.23
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,784.94,571.6
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,818.55,592.54
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,848.39,611.7
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,875.93,629.38
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,899.34,643.55
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,920.14,656.08
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,937.33,667.24
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,951.74,676.74
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,958.06,681.23
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,961.38,684.0
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,963.26,686.92
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,962.22,688.12
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,956.77,685.7
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,948.43,681.56
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,934.44,674.82
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,917.76,666.4
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,897.03,654.45
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,873.86,640.9
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,845.33,624.28
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,814.81,606.23
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,784.17,587.09
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,747.12,563.36
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,704.57,536.59
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,661.3,508.8
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,612.59,476.42
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,564.08,442.12
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,511.72,404.03
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,459.01,364.27
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,399.23,316.89
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,342.85,270.47
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,277.52,215.53
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,218.47,164.4
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,149.79,103.46
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,83.91,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,31.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,8.36,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,13.26,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,22.76,12.69
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,31.6,21.64
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,37.09,26.88
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,42.22,31.61
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,68.7,39.18
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,106.83,60.61
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,146.91,89.23
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,190.91,124.31
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,235.32,161.57
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,282.13,201.05
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,331.98,242.93
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,380.27,282.85
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,426.86,320.12
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,474.18,356.73
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,519.8,391.72
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,565.51,425.77
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,612.36,459.78
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,656.43,491.08
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,696.32,518.63
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,734.98,543.31
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,770.46,565.54
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,804.31,586.48
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,834.44,606.02
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,862.45,624.16
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,886.28,638.31
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,907.74,650.93
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,924.55,661.91
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,938.67,671.3
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,949.91,678.95
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,958.33,684.94
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,960.68,686.74
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,960.11,686.85
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,955.51,684.97
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,947.99,681.35
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,934.42,674.87
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,918.12,666.71
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,898.51,655.1
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,876.32,641.85
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,847.55,625.47
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,816.77,607.61
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,782.48,587.15
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,746.52,565.27
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,708.96,541.64
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,665.89,513.68
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,618.1,481.74
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,570.25,447.98
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,516.13,407.95
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,463.43,367.56
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,406.85,322.56
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,351.41,276.77
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,286.26,222.26
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,227.36,171.21
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,156.86,107.61
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,88.88,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,33.66,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,7.86,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,12.42,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,20.06,10.41
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,27.14,17.86
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,31.12,21.76
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,34.85,25.24
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,73.53,45.01
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,113.35,73.32
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,150.98,101.38
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,190.17,132.78
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,228.85,158.64
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,289.04,203.91
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,324.71,239.75
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,345.78,260.64
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,402.13,303.2
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,490.73,370.68
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,538.24,407.38
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,585.48,443.1
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,630.71,476.53
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,675.38,508.74
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,716.29,536.21
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,755.7,561.43
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,792.01,584.59
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,826.32,606.25
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,856.71,626.07
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,884.76,644.32
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,908.99,660.08
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,930.6,674.2
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,947.67,685.03
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,961.88,694.11
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,971.86,701.01
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,978.84,706.11
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,981.23,708.96
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,980.58,710.0
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,975.38,707.28
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,967.16,702.76
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,954.17,694.83
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,938.35,685.19
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,918.25,673.26
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,895.53,659.65
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,867.26,643.24
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,836.81,625.29
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,802.4,604.81
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,766.21,582.83
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,724.07,556.29
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,681.01,528.59
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,638.11,500.38
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,590.51,467.22
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,536.15,426.76
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,483.04,385.75
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,423.65,338.33
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,367.11,291.19
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,300.07,234.46
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,242.16,183.26
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,169.57,115.81
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,99.24,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,38.21,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
