Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,7.37,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,11.58,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,17.89,8.56
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,25.84,16.78
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,29.5,20.4
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,32.98,23.68
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,62.29,40.26
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,91.07,71.05
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,117.03,91.84
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,143.97,113.02
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,168.72,132.12
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,189.69,148.0
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,260.29,199.68
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,347.48,264.84
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,404.86,308.19
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,495.33,377.54
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,543.64,414.8
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,591.59,450.84
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,636.69,483.03
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,680.41,513.19
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,721.86,541.99
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,761.76,568.6
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,797.87,591.31
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,831.86,612.41
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,862.98,632.69
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,891.74,651.4
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,915.96,665.86
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,937.47,678.56
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,955.15,690.2
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,969.95,700.1
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,978.25,704.57
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,983.49,707.24
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,985.94,711.05
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,985.33,713.06
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,980.15,710.87
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,971.96,706.86
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,958.51,700.92
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,942.23,693.19
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,921.59,681.25
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,898.32,667.56
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,869.17,651.14
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,837.88,633.09
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,802.69,610.89
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,765.77,587.23
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,722.6,559.62
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,683.08,534.15
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,634.61,501.49
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,586.02,466.95
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,530.27,425.64
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,475.94,383.8
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,415.35,334.61
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,360.38,288.0
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,293.09,230.09
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,232.32,176.05
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,159.69,107.79
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,88.89,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,34.05,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,7.37,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,14.74,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,18.92,9.13
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,25.61,16.54
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,29.25,20.17
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,35.78,26.15
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,75.12,51.09
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,117.47,90.41
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,131.61,102.22
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,147.63,115.74
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,179.75,140.02
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,219.54,170.36
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,256.08,197.84
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,301.3,232.05
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,374.09,285.61
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,490.09,373.02
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,538.3,410.3
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,586.25,446.68
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,631.17,479.77
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,674.77,511.01
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,716.49,540.48
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,756.78,567.55
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,793.46,590.83
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,828.21,612.6
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,859.65,633.22
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,888.78,652.29
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,913.72,667.31
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,936.02,680.59
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,953.72,692.28
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,968.53,702.21
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,977.82,708.7
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,984.05,713.38
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,986.5,715.77
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,985.88,716.32
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,980.22,713.74
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,971.53,709.33
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,957.53,702.52
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,940.67,693.92
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,920.08,681.92
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,896.87,668.17
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,867.7,651.62
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,836.39,633.44
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,800.51,610.91
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,763.0,586.93
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,719.93,560.29
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,680.52,535.71
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,631.02,501.95
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,581.6,466.23
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,525.89,423.75
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,471.64,380.93
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,411.95,332.24
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,353.86,283.07
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,285.76,224.8
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,224.41,170.43
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,149.87,99.68
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,77.22,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,29.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,7.86,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,15.73,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,20.97,10.48
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,28.51,19.08
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,32.83,23.4
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,36.9,27.25
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,58.56,38.57
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,81.5,63.09
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,105.85,82.95
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,130.52,102.69
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,151.17,118.71
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,172.47,135.07
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,200.63,156.52
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,234.54,182.31
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,272.13,210.59
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,311.7,240.04
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,345.51,264.76
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,380.71,290.2
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,510.7,391.48
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,683.59,520.03
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,725.73,547.58
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,766.4,573.39
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,803.46,596.78
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,838.56,618.66
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,870.32,638.96
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,899.74,657.64
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,924.96,672.72
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,947.49,686.07
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,965.41,697.32
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,980.41,706.81
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,987.7,710.08
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,991.85,711.53
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,993.92,713.74
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,992.92,714.13
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,986.41,709.74
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,976.88,703.58
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,963.06,697.54
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,946.42,689.73
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,924.18,676.91
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,899.4,662.42
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,869.21,645.16
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,836.97,626.36
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,804.31,606.21
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,765.27,581.38
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,721.0,553.33
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,676.01,524.21
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,624.15,488.5
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,572.72,450.73
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,517.62,410.39
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,462.09,368.13
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,397.89,316.78
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,337.79,266.8
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,268.14,208.21
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,205.71,154.0
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,130.56,83.83
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,47.38,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,6.88,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,13.76,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,21.12,10.14
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,30.57,20.66
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,35.66,25.67
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,40.44,30.16
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,75.04,52.26
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,115.29,87.73
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,136.65,104.31
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,157.69,120.76
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,185.18,141.32
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,214.02,162.63
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,249.75,188.84
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,293.85,221.3
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,343.05,256.78
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,404.29,300.92
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,479.58,357.02
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,586.16,435.12
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,632.13,468.2
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,677.47,500.65
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,719.02,529.12
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,759.15,554.65
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,796.16,578.39
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,831.26,600.73
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,862.6,621.74
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,891.65,641.29
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,916.54,656.89
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,938.8,670.81
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,956.94,684.41
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,972.23,696.36
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,983.14,704.71
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,991.03,711.25
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,993.03,714.72
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,991.92,716.37
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,986.37,714.26
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,977.79,710.31
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,964.32,704.27
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,947.99,696.42
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,926.03,683.81
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,901.48,669.45
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,872.46,652.69
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,841.32,634.35
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,804.54,612.13
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,770.88,591.79
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,726.49,563.16
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,681.31,533.45
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,631.04,499.43
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,580.88,462.93
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,523.3,419.92
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,469.81,378.35
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,406.7,326.94
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,347.33,276.68
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,277.41,216.91
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,214.69,161.44
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,138.04,86.55
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,54.78,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,13.76,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,20.3,9.21
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,28.83,19.26
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,34.02,24.39
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,38.88,28.98
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,52.4,34.43
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,70.0,53.49
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,80.91,62.38
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,91.84,71.13
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,108.23,84.21
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,124.66,97.12
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,146.79,114.39
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,169.18,131.64
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,183.23,142.11
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,197.49,152.67
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,235.67,182.14
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,274.69,211.91
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,298.55,229.43
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,327.09,250.37
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,459.97,352.79
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,605.08,460.86
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,707.12,539.94
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,826.47,625.15
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,857.0,644.88
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,885.15,663.56
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,908.57,679.3
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,929.32,693.3
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,945.96,704.3
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,959.73,713.47
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,967.5,718.74
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,972.23,722.14
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,974.67,725.55
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,974.09,727.08
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,968.44,723.94
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,959.77,718.94
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,945.95,710.57
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,929.33,700.41
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,908.93,688.04
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,885.93,673.91
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,855.72,655.71
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,823.44,635.94
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,787.76,613.5
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,755.12,592.99
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,711.19,563.84
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,666.52,533.61
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,617.25,498.27
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,568.01,460.53
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,512.15,417.91
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,460.2,376.66
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,398.3,325.24
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,339.98,274.87
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,270.94,214.38
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,209.14,158.42
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,133.84,81.34
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,53.54,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,12.78,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,20.46,8.84
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,29.97,20.18
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,35.54,25.71
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,40.77,30.64
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,43.47,27.56
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,48.3,35.41
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,58.47,43.93
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,68.64,52.33
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,88.58,68.62
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,108.23,84.4
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,116.89,90.98
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,125.54,97.49
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,151.72,117.98
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,178.13,138.31
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,251.98,195.45
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,331.09,255.08
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,367.6,281.53
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,405.55,308.9
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,461.41,350.42
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,524.24,396.34
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,599.09,451.56
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,682.31,511.39
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,778.71,584.14
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,882.88,655.21
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,907.72,669.6
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,930.04,683.07
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,947.47,694.71
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,962.1,704.65
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,971.45,710.39
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,977.82,714.32
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,979.85,716.46
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,978.85,716.79
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,971.19,712.91
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,960.64,707.27
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,945.64,698.79
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,927.9,688.57
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,904.12,674.69
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,883.22,662.73
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,852.0,644.21
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,818.85,624.22
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,779.64,598.58
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,739.26,571.84
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,693.48,541.88
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,649.81,512.88
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,597.01,475.25
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,545.12,436.92
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,486.79,392.22
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,430.65,347.73
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,364.84,293.98
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,303.65,242.28
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,233.35,182.49
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,170.7,127.7
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,100.62,57.12
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,26.62,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,11.8,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,20.63,8.37
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,31.33,21.28
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,38.98,28.71
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,45.41,34.73
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,47.05,31.4
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,56.05,41.95
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,74.56,57.34
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,92.69,72.13
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,101.83,79.27
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,110.96,86.31
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,121.01,94.0
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,131.08,101.6
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,148.97,115.39
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,167.02,129.12
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,187.63,144.72
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,208.58,160.43
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,212.05,162.48
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,215.51,164.57
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,266.63,203.49
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,318.41,242.2
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,385.48,291.75
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,457.24,343.63
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,658.16,499.12
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,878.81,653.74
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,903.36,666.92
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,925.33,680.19
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,942.32,691.11
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,956.48,700.28
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,964.33,705.91
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,969.15,709.74
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,970.64,711.52
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,969.13,711.5
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,963.2,708.7
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,954.32,704.1
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,939.78,697.21
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,922.51,688.55
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,900.2,675.52
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,875.43,660.76
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,850.39,646.69
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,818.29,627.52
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,781.38,603.8
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,743.01,578.71
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,697.98,549.4
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,652.39,518.99
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,603.06,483.99
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,552.02,445.97
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,494.1,401.05
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,438.26,356.23
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,373.91,303.06
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,313.88,251.65
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,243.12,190.4
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,180.21,134.31
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,104.54,55.24
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,29.01,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,11.8,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,18.32,6.16
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,26.48,17.06
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,31.34,21.96
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,35.91,26.3
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,68.87,48.65
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,111.98,81.16
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,142.58,103.61
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,174.9,128.93
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,207.92,156.56
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,240.02,183.3
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,260.09,201.1
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,274.04,212.88
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,305.74,236.36
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,343.94,264.32
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,443.43,340.61
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,584.75,446.76
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,630.75,479.55
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,675.55,511.09
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,717.69,540.58
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,758.37,566.69
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,796.17,590.57
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,832.08,612.95
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,863.49,633.41
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,892.52,652.3
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,918.07,668.12
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,940.97,682.22
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,958.91,694.02
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,973.9,704.06
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,984.92,710.27
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,992.86,714.63
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,995.33,717.04
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,994.63,717.61
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,989.29,715.33
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,980.81,711.18
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,967.03,703.71
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,950.32,694.42
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,928.35,681.73
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,903.73,667.28
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,873.72,650.11
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,841.55,631.33
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,803.48,607.07
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,763.86,581.5
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,724.11,556.59
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,678.94,527.28
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,626.35,491.73
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,574.13,453.79
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,515.79,410.48
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,459.22,366.75
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,396.08,315.41
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,334.99,263.87
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,263.06,202.79
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,199.16,146.06
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,116.1,55.15
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,35.54,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,10.81,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,17.98,5.14
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,26.63,16.97
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,31.48,21.87
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,36.04,26.18
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,46.13,28.24
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,85.68,44.57
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,127.36,85.49
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,151.86,117.4
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,179.99,138.76
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,209.74,161.18
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,245.88,188.12
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,290.75,221.78
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,362.59,273.53
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,477.39,358.71
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,525.51,395.62
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,573.42,431.71
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,619.51,465.85
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,665.17,498.83
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,707.56,529.59
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,748.5,557.25
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,785.47,581.29
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,820.46,603.85
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,851.62,624.6
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,880.42,643.79
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,905.0,659.32
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,926.88,673.11
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,945.04,685.47
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,960.29,696.07
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,970.69,704.01
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,978.03,710.08
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,980.35,713.73
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,979.54,715.49
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,974.21,713.35
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,965.8,709.3
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,952.07,701.5
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,935.44,691.88
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,913.61,678.8
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,889.15,663.97
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,858.78,646.08
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,826.29,626.58
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,789.7,602.79
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,751.5,577.64
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,707.09,548.62
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,666.37,521.79
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,616.26,487.4
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,566.24,450.53
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,508.93,407.38
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,453.37,363.85
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,389.52,311.42
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,332.23,262.26
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,261.23,201.37
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,198.31,144.66
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,114.7,46.86
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,35.61,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,16.67,3.54
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,24.9,15.53
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,29.84,20.55
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,34.48,24.96
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,42.92,32.48
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,82.71,42.38
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,130.28,86.61
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,162.17,123.25
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,193.37,145.63
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,233.72,175.3
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,283.07,206.63
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,371.74,271.12
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,425.37,313.68
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,475.72,352.9
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,523.83,389.33
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,571.73,424.35
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,617.68,457.38
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,662.88,488.98
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,705.03,517.56
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,745.67,542.89
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,782.59,565.48
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,817.53,586.61
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,848.74,607.1
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,877.57,626.09
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,902.24,641.89
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,924.19,655.96
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,941.89,668.08
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,956.67,678.48
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,965.41,684.44
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,971.07,688.54
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,973.4,691.46
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,972.64,692.54
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,966.52,690.82
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,957.4,687.24
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,943.28,680.96
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,926.31,672.88
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,903.56,659.69
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,878.33,644.87
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,848.41,627.75
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,816.42,609.09
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,778.71,585.1
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,744.34,563.22
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,699.21,534.27
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,653.42,504.33
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,600.79,468.21
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,548.81,430.51
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,492.97,389.12
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,437.01,346.02
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,371.04,292.81
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,309.82,241.55
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,238.16,181.27
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,174.87,125.36
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,82.99,25.19
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
