Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,13.48,0.94
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,27.94,18.0
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,34.07,24.19
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,39.82,29.61
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,47.05,36.07
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,85.17,46.84
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,113.31,76.14
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,128.59,100.54
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,164.13,127.24
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,207.48,160.0
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,245.52,188.27
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,293.06,224.0
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,360.12,272.84
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,464.54,351.45
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,515.54,390.71
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,562.94,426.66
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,608.58,460.41
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,653.79,492.95
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,695.35,522.08
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,735.57,548.56
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,772.3,571.76
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,807.18,593.52
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,837.99,613.62
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,866.53,632.21
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,891.39,647.63
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,913.68,661.39
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,931.02,672.82
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,945.53,682.56
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,955.34,689.9
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,962.17,695.46
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,963.54,696.68
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,961.86,696.12
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,956.24,693.63
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,947.64,689.35
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,933.31,682.34
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,916.19,673.59
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,893.98,660.19
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,869.25,645.15
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,838.34,627.14
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,810.28,610.95
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,773.78,587.55
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,735.75,562.87
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,690.31,533.63
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,644.3,503.36
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,593.52,468.07
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,543.09,431.22
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,486.7,388.92
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,430.23,344.85
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,366.6,292.68
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,307.34,242.17
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,235.64,180.64
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,172.46,123.45
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,80.84,15.14
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,13.13,0.0
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,27.14,17.24
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,34.25,24.32
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,40.89,30.54
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,46.78,35.82
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,84.6,47.29
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,126.27,85.73
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,154.87,119.04
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,180.43,138.75
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,206.61,158.73
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,222.61,171.3
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,237.13,182.34
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,278.4,213.21
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,322.58,245.92
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,347.24,263.63
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,376.7,284.7
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,496.74,376.94
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,653.74,492.91
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,695.36,522.16
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,735.67,550.21
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,772.29,573.44
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,807.05,595.21
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,837.66,615.25
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,866.03,633.81
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,890.75,648.7
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,912.92,661.93
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,930.62,673.61
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,945.53,683.61
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,952.0,688.3
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,955.45,691.23
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,957.36,693.32
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,956.32,693.62
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,950.29,690.83
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,941.32,686.26
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,926.86,679.12
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,909.69,670.28
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,892.58,660.23
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,867.88,645.12
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,836.16,626.51
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,802.52,606.43
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,764.6,581.96
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,725.32,556.27
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,679.19,526.34
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,635.27,497.11
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,582.73,459.59
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,530.87,421.4
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,471.27,376.61
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,414.06,331.87
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,349.21,278.69
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,288.97,227.48
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,217.56,166.33
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,154.75,109.49
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,70.88,1.42
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,13.5,0.0
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,27.33,17.28
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,34.43,24.43
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,41.06,30.67
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,44.85,34.18
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,82.36,46.06
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,130.22,87.45
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,164.93,123.8
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,198.1,147.27
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,243.61,181.41
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,289.87,213.68
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,365.02,270.78
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,413.66,310.5
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,463.3,349.82
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,511.42,387.62
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,562.56,426.4
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,608.37,460.4
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,653.7,493.17
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,695.26,522.73
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,735.46,550.01
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,771.71,573.36
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,806.11,595.3
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,837.37,615.86
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,866.37,634.88
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,890.68,649.92
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,912.43,663.29
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,929.76,674.76
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,944.25,684.51
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,955.99,692.59
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,964.76,698.88
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,967.06,702.1
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,966.28,703.52
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,960.47,700.41
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,951.62,695.47
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,937.06,686.51
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,919.66,675.83
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,898.1,662.85
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,873.98,648.2
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,844.05,630.52
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,812.06,611.32
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,778.44,589.66
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,738.54,563.42
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,693.54,534.07
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,647.9,503.75
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,596.14,466.55
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,544.82,428.11
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,488.27,385.64
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,431.74,341.58
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,366.03,288.19
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,304.93,236.65
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,232.09,175.25
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,168.2,116.77
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,77.17,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,12.42,0.0
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,25.55,15.59
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,32.26,22.42
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,38.55,28.31
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,41.4,30.99
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,77.41,41.81
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,126.92,79.41
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,164.36,112.94
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,201.89,136.66
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,260.91,180.09
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,309.49,221.69
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,359.78,264.1
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,408.84,304.09
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,462.48,346.07
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,510.17,383.29
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,557.77,419.37
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,603.93,453.47
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,649.8,486.46
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,691.15,515.39
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,731.05,541.48
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,767.77,564.57
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,802.57,586.17
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,833.72,606.4
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,862.55,625.08
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,887.16,640.18
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,909.13,653.57
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,926.58,665.0
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,941.13,674.68
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,946.26,678.45
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,948.22,680.39
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,949.49,682.03
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,947.76,681.85
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,942.88,679.78
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,935.0,675.9
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,920.23,668.6
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,902.7,659.58
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,880.73,646.7
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,856.16,632.09
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,826.28,614.75
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,799.24,599.22
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,762.89,575.91
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,724.93,551.27
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,679.58,522.08
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,633.67,491.87
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,582.8,455.15
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,532.27,417.32
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,476.1,375.14
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,420.06,331.43
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,355.96,279.21
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,296.37,228.79
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,223.46,167.34
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,159.83,108.41
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,72.65,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,12.07,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,24.76,14.8
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,30.59,20.93
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,36.07,26.12
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,38.65,28.56
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,73.63,38.58
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,115.19,62.76
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,164.23,99.08
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,211.16,137.42
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,261.06,179.57
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,310.14,221.93
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,360.87,265.05
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,411.04,306.25
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,465.6,349.27
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,513.83,387.02
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,561.9,423.49
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,605.29,455.45
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,646.26,484.73
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,687.09,513.17
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,726.59,539.82
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,762.84,562.73
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,797.37,584.27
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,827.77,604.11
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,855.92,622.46
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,879.8,636.73
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,901.15,649.37
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,917.77,660.3
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,931.58,669.54
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,941.85,676.63
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,949.19,681.97
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,950.96,683.87
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,949.72,684.0
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,941.86,679.99
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,931.12,674.24
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,915.99,667.06
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,898.16,658.14
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,874.75,644.19
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,854.07,632.1
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,822.35,613.67
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,788.72,593.75
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,749.99,568.83
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,710.05,542.74
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,664.22,513.86
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,620.61,485.26
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,567.45,447.01
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,515.2,408.22
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,455.56,362.78
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,398.47,317.63
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,333.04,263.71
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,272.51,212.14
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,200.25,150.79
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,137.5,91.96
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,61.57,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,12.65,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,25.92,15.76
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,32.63,22.87
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,38.91,28.84
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,41.93,31.71
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,62.53,47.43
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,74.76,57.54
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,87.03,67.5
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,99.79,77.53
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,112.58,87.38
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,135.09,105.06
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,157.72,122.53
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,179.35,138.65
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,201.5,154.93
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,233.35,178.78
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,265.91,202.82
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,438.34,337.24
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,665.48,504.61
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,708.64,533.59
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,750.28,561.07
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,787.65,585.11
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,822.91,607.55
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,854.56,628.27
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,883.75,647.36
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,908.75,664.13
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,930.96,679.16
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,948.87,690.59
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,963.78,700.18
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,971.03,704.0
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,975.08,705.92
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,976.93,708.91
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,975.63,710.02
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,968.41,706.02
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,958.12,700.21
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,942.96,692.69
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,924.94,683.35
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,902.31,669.67
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,877.13,654.3
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,845.64,635.86
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,816.89,619.18
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,778.74,594.54
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,739.03,568.59
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,692.2,537.94
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,644.82,506.28
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,591.57,468.2
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,538.81,429.05
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,481.15,385.13
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,423.6,339.49
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,356.11,283.56
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,293.69,229.87
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,217.78,164.72
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,151.9,99.9
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,57.54,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,12.84,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,25.48,15.13
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,34.23,24.12
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,41.82,31.26
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,45.77,34.96
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,75.83,43.77
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,94.31,62.1
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,99.44,77.47
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,121.23,94.72
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,143.17,111.7
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,174.85,136.04
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,207.88,161.13
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,263.98,203.02
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,326.05,248.89
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,418.91,319.16
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,548.8,416.64
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,592.77,448.53
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,635.41,479.06
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,676.99,508.43
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,717.42,536.32
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,754.37,560.28
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,788.53,581.75
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,818.67,601.55
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,846.66,619.93
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,870.7,634.45
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,892.27,647.35
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,908.58,657.73
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,922.15,666.44
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,930.74,672.51
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,936.44,676.87
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,937.24,677.76
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,935.13,676.93
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,933.03,676.7
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,923.41,671.68
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,907.34,663.49
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,888.62,653.63
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,865.85,639.8
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,840.69,624.41
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,808.7,605.53
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,774.91,585.23
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,735.91,559.92
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,698.43,535.4
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,651.58,504.77
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,604.57,472.1
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,552.06,434.34
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,500.44,396.0
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,439.5,349.8
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,381.37,303.93
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,315.56,249.77
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,254.87,198.08
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,182.33,136.41
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,120.66,75.61
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,44.34,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,12.47,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,24.71,14.22
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,33.94,23.71
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,42.95,32.08
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,47.27,36.11
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,74.63,44.16
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,110.54,75.9
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,126.56,98.9
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,150.16,116.93
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,170.27,131.88
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,205.82,158.78
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,243.91,187.39
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,296.73,226.09
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,361.49,273.51
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,433.98,327.91
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,538.48,406.05
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,584.1,439.53
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,632.25,474.28
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,673.22,503.07
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,712.91,530.26
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,749.67,553.92
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,784.66,576.21
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,814.8,595.92
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,842.71,614.15
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,867.0,628.77
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,888.76,641.74
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,905.64,652.88
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,919.73,662.34
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,924.01,666.05
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,925.24,667.97
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,925.95,669.26
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,923.77,668.79
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,916.83,665.36
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,912.02,663.46
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,896.43,655.49
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,878.2,645.88
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,854.72,631.51
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,828.94,615.63
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,796.72,596.5
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,762.76,575.97
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,723.43,551.39
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,685.75,527.6
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,639.03,496.59
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,592.21,463.76
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,538.06,424.6
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,485.09,385.04
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,424.62,338.68
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,367.06,292.87
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,300.62,238.37
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,238.57,185.79
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,168.47,125.62
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,106.35,62.94
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,38.75,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,12.93,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,25.61,14.7
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,35.23,24.78
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,44.36,33.3
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,50.64,39.06
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,76.57,47.14
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,117.86,81.87
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,139.58,107.87
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,162.01,125.47
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,184.76,143.19
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,225.27,173.68
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,265.59,203.96
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,333.05,252.28
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,434.47,327.98
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,483.34,365.78
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,529.46,400.83
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,566.72,428.21
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,602.8,453.73
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,641.49,481.1
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,679.46,507.36
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,712.25,529.27
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,743.2,549.55
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,772.36,569.69
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,799.87,588.55
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,820.67,602.34
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,839.18,614.71
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,854.28,624.91
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,867.08,633.7
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,876.0,638.8
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,882.47,642.39
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,882.31,643.91
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,879.6,643.93
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,870.71,639.12
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,859.39,632.81
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,842.35,623.63
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,823.09,612.99
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,798.43,597.82
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,771.89,580.99
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,738.53,559.97
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,703.89,537.75
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,663.84,511.56
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,619.78,481.97
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,571.71,448.28
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,524.22,414.17
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,471.95,375.53
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,421.13,336.87
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,362.24,291.07
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,306.67,246.4
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,245.16,195.18
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,188.59,146.92
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,121.48,89.76
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,64.69,34.0
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,24.48,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,14.74,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,24.97,13.97
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,39.84,28.81
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,50.82,39.06
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,61.25,48.54
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,86.3,59.02
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,126.42,88.06
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,155.84,112.92
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,192.06,140.44
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,232.17,171.68
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,274.55,203.12
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,332.93,248.18
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,377.3,284.37
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,422.73,320.54
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,466.13,354.32
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,510.35,387.81
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,550.88,417.67
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,590.87,446.33
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,628.96,473.33
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,666.5,499.4
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,699.51,521.69
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,731.09,542.63
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,759.25,562.19
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,785.87,580.57
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,806.83,594.13
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,825.74,606.25
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,840.9,616.78
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,853.86,625.89
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,864.46,633.44
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,872.72,639.5
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,872.07,641.05
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,868.93,641.12
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,859.27,635.7
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,847.26,628.81
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,829.49,618.93
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,809.57,607.42
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,783.74,590.53
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,756.2,572.39
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,722.03,550.57
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,683.55,525.45
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,642.59,497.19
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,601.33,468.21
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,553.34,434.36
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,505.96,400.15
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,452.16,360.06
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,400.19,320.27
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,341.96,274.89
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,279.71,224.88
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,219.6,174.67
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,164.24,127.44
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,107.95,78.96
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,53.44,24.19
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,20.22,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
