Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,13.76,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,23.38,12.41
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,39.06,28.09
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,54.16,41.94
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,62.16,49.32
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,86.03,59.82
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,123.78,88.26
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,152.27,113.93
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,181.74,137.41
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,211.07,160.75
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,251.97,190.73
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,306.4,231.99
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,355.33,269.11
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,419.67,318.53
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,462.78,352.21
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,506.71,385.79
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,549.53,417.93
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,593.43,450.16
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,632.0,477.71
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,669.88,504.22
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,704.52,528.25
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,737.98,551.09
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,766.39,570.98
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,793.08,589.31
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,816.11,603.92
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,837.1,617.16
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,852.88,627.86
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,866.29,637.09
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,868.26,639.16
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,867.51,639.59
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,867.27,641.11
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,864.54,641.07
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,857.96,637.61
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,848.86,632.58
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,831.86,623.18
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,812.68,612.35
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,789.71,597.69
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,764.67,581.4
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,731.67,560.27
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,697.36,537.91
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,658.73,511.19
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,619.09,483.33
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,568.38,447.48
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,521.78,413.75
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,470.13,375.3
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,419.71,336.64
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,360.58,290.34
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,304.82,245.14
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,244.02,194.08
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,188.19,146.02
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,126.69,92.63
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,66.67,26.27
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,23.49,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,14.25,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,24.16,12.6
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,36.29,25.63
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,49.44,37.78
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,58.75,46.31
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,80.79,55.02
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,122.22,85.92
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,152.51,113.57
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,183.07,138.19
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,213.76,163.11
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,257.53,192.43
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,330.18,247.1
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,375.41,284.69
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,422.43,322.91
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,466.96,358.35
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,512.11,393.27
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,552.29,423.17
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,590.17,450.4
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,628.4,477.99
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,666.03,504.57
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,700.9,528.77
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,734.79,551.9
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,763.31,572.02
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,790.17,590.85
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,813.36,605.79
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,834.56,619.26
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,850.23,629.96
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,863.55,639.2
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,875.2,647.75
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,881.82,653.04
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,884.53,656.52
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,882.06,656.67
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,874.48,652.54
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,864.31,646.77
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,847.6,637.59
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,828.56,626.85
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,804.4,611.61
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,778.23,594.94
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,744.73,573.86
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,709.84,551.43
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,669.45,523.09
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,628.32,493.77
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,580.51,459.73
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,533.0,425.08
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,475.37,381.8
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,422.98,341.23
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,362.95,293.74
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,306.42,247.46
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,242.84,193.72
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,184.99,143.7
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,123.5,89.8
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,62.7,17.74
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,22.15,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,13.76,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,23.36,11.6
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,35.15,24.7
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,47.94,36.59
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,57.3,45.2
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,78.1,53.54
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,115.26,82.68
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,139.68,108.31
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,168.21,130.25
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,198.61,153.61
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,241.3,184.92
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,292.8,223.83
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,345.66,263.31
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,418.71,319.58
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,463.3,354.95
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,508.47,389.94
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,550.96,422.22
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,593.33,453.62
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,632.35,481.88
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,670.54,508.95
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,706.46,534.1
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,739.6,556.94
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,768.33,576.85
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,795.23,595.08
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,817.62,609.34
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,837.82,622.13
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,853.01,632.52
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,865.74,641.37
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,865.34,641.8
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,860.3,639.29
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,859.98,640.78
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,857.17,640.67
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,850.41,637.02
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,841.12,631.76
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,824.06,622.19
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,804.81,611.17
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,782.29,596.89
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,757.69,580.92
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,724.27,559.17
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,689.57,536.21
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,651.48,510.51
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,612.39,483.55
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,561.14,446.55
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,514.05,411.78
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,462.02,372.34
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,411.32,332.8
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,351.88,284.92
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,295.97,238.56
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,235.06,187.0
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,179.37,138.77
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,118.27,84.97
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,51.68,5.77
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,19.9,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,13.27,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,20.96,9.29
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,31.98,21.82
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,42.45,31.61
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,49.25,37.93
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,67.58,43.73
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,93.91,64.29
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,100.81,78.68
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,118.98,93.2
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,137.25,107.52
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,181.12,141.38
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,222.52,172.89
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,263.62,203.85
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,307.86,236.95
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,365.98,280.38
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,432.64,329.92
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,508.66,388.01
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,606.15,461.14
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,646.11,489.4
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,685.04,516.73
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,721.22,541.59
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,755.9,564.22
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,785.72,582.98
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,813.52,600.3
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,836.94,615.05
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,857.99,628.25
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,873.98,639.0
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,887.31,648.13
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,893.82,652.9
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,897.48,655.98
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,896.89,656.39
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,893.48,655.1
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,885.42,651.22
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,874.64,645.63
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,857.59,636.46
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,838.06,625.68
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,813.51,610.57
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,789.97,596.12
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,756.8,575.72
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,722.1,554.06
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,681.4,527.97
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,639.86,500.1
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,591.97,467.23
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,544.29,433.49
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,490.14,392.96
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,437.46,352.23
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,373.57,301.23
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,316.61,254.07
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,251.23,198.82
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,192.09,147.58
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,126.79,89.59
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,61.7,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,22.39,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,12.78,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,20.59,8.49
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,29.02,19.31
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,36.87,26.84
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,41.08,30.86
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,57.51,34.93
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,109.25,71.72
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,146.62,107.05
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,182.08,133.74
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,221.72,164.54
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,259.09,195.12
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,297.3,226.03
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,353.91,268.06
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,439.37,333.89
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,487.51,372.41
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,538.72,412.03
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,585.14,447.25
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,631.31,481.31
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,673.35,511.4
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,713.96,539.69
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,750.55,563.38
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,785.09,585.38
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,815.61,605.66
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,843.73,624.34
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,867.02,638.55
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,887.52,650.93
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,904.13,662.09
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,917.81,671.45
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,921.56,673.5
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,922.14,673.65
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,922.67,674.84
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,920.22,674.19
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,912.02,670.24
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,900.92,664.47
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,889.13,659.28
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,869.95,649.14
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,845.54,634.19
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,818.8,617.62
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,785.7,597.45
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,750.83,575.82
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,710.5,549.97
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,671.64,524.75
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,623.57,491.5
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,575.51,456.8
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,520.82,415.97
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,467.34,374.71
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,404.61,325.22
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,345.3,276.55
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,277.63,219.16
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,216.07,165.39
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,141.59,98.54
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,69.55,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,25.92,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,12.29,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,19.76,7.24
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,28.23,18.58
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,36.13,26.16
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,33.66,24.23
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,44.43,31.98
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,54.59,40.48
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,64.76,48.82
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,80.45,61.58
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,95.94,73.95
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,115.12,89.14
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,134.35,104.12
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,158.87,123.06
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,183.77,142.04
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,208.84,160.91
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,234.42,179.97
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,289.89,221.75
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,351.03,266.95
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,464.42,353.1
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,596.08,449.77
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,682.41,514.51
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,781.27,584.14
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,812.61,604.13
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,841.6,623.03
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,867.21,640.04
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,890.16,655.34
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,906.85,666.14
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,920.57,675.11
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,928.97,679.83
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,934.25,682.65
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,934.62,685.09
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,931.88,685.64
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,924.25,681.76
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,913.6,676.01
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,897.29,667.88
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,878.18,657.9
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,853.88,643.09
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,827.17,626.61
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,798.97,610.18
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,764.23,588.92
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,723.47,562.16
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,681.56,534.12
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,634.05,502.95
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,586.32,469.23
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,533.24,429.15
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,479.27,387.06
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,417.15,337.56
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,358.29,288.68
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,287.57,228.11
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,223.56,171.59
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,148.36,101.8
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,74.67,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,28.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,11.8,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,18.94,5.87
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,27.94,18.17
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,36.32,26.18
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,44.36,33.59
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,69.71,53.19
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,85.54,66.45
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,101.47,79.59
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,129.95,102.21
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,159.64,125.46
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,173.45,136.05
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,187.0,146.29
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,198.63,154.84
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,210.15,163.19
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,222.95,172.48
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,235.78,181.71
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,278.44,213.79
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,326.06,249.02
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,495.31,381.27
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,702.12,534.13
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,737.69,556.94
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,771.25,578.47
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,801.46,598.73
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,829.45,617.46
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,852.42,631.6
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,872.73,643.98
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,888.8,654.87
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,902.07,664.03
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,911.26,671.03
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,917.52,676.23
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,917.46,677.92
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,914.4,677.8
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,905.71,673.13
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,898.78,669.78
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,882.77,661.3
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,864.06,651.09
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,838.22,634.74
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,810.07,616.82
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,777.0,596.21
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,742.17,574.18
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,701.34,546.73
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,662.15,520.14
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,613.43,485.96
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,564.78,450.63
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,509.24,408.84
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,455.19,366.78
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,392.21,316.05
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,332.77,266.44
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,263.35,207.41
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,200.62,152.55
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,128.68,85.12
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,47.14,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.9,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.57,0.83
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,24.62,15.36
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,37.65,27.43
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,53.28,41.58
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,68.8,52.62
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,85.04,66.18
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,101.4,79.55
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,133.74,105.12
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,163.33,128.1
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,182.7,143.17
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,202.19,158.15
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,242.61,189.04
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,285.83,221.82
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,338.03,261.15
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,400.13,307.61
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,491.71,378.63
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,613.28,470.85
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,654.81,501.33
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,695.14,530.86
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,731.01,555.83
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,765.03,577.9
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,794.52,597.85
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,821.79,616.27
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,844.74,630.9
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,865.11,643.83
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,881.0,654.69
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,894.12,663.82
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,900.33,667.16
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,907.55,671.33
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,907.79,673.57
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,905.09,674.01
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,896.66,669.41
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,885.38,663.02
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,867.74,653.35
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,847.51,641.95
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,823.21,626.5
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,796.6,609.42
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,763.15,588.59
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,730.81,568.34
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,691.6,541.75
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,651.2,513.8
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,602.45,478.99
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,553.88,443.35
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,500.29,402.8
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,447.7,361.62
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,385.45,311.63
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,326.73,262.62
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,260.07,205.31
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,199.57,151.63
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,127.31,81.16
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,45.59,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,10.81,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,17.29,2.95
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,25.9,16.38
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,33.92,24.15
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,53.62,41.87
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,86.78,71.18
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,109.29,84.47
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,132.91,102.73
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,163.57,120.23
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,215.22,156.14
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,261.89,188.92
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,331.7,242.33
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,381.82,284.82
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,432.95,327.06
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,485.72,369.39
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,534.7,407.71
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,580.86,442.02
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,626.07,474.51
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,667.95,504.96
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,708.31,533.68
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,745.1,558.25
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,779.89,580.75
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,810.5,601.46
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,838.67,620.57
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,863.07,635.95
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,884.73,649.52
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,901.36,660.7
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,915.0,670.05
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,926.91,678.83
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,935.72,685.69
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,936.37,686.91
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,933.79,686.22
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,926.25,682.39
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,915.6,676.62
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,899.2,668.07
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,879.91,657.64
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,855.62,642.57
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,828.79,625.75
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,796.0,605.93
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,761.24,584.52
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,721.59,559.29
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,684.96,535.83
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,636.64,503.03
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,588.05,467.87
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,533.16,426.47
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,479.35,384.43
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,416.9,334.54
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,360.41,287.24
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,289.51,226.42
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,225.68,169.48
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,144.81,86.91
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,59.14,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,10.81,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,17.45,1.68
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,25.12,15.61
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,32.25,22.64
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,36.28,26.53
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,43.48,33.05
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,93.35,62.77
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,127.68,99.4
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,155.57,120.92
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,185.78,144.36
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,182.95,143.0
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,179.57,140.73
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,202.37,157.89
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,225.75,175.21
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,283.41,219.14
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,349.71,269.02
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,462.65,357.39
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,617.8,475.38
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,659.91,506.52
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,700.5,536.59
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,737.86,561.34
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,773.22,584.37
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,804.51,605.59
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,833.34,625.09
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,857.38,640.09
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,878.61,653.19
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,895.75,664.88
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,909.85,674.64
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,914.36,678.1
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,915.58,679.57
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,916.24,680.8
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,913.81,680.09
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,906.94,676.52
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,896.97,670.99
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,880.9,662.41
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,862.03,651.99
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,839.57,638.1
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,814.47,622.36
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,700.59,542.76
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,583.5,453.97
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,551.64,432.15
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,518.22,408.31
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,533.03,423.3
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,534.06,427.02
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,479.55,384.9
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,427.19,343.38
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,368.86,296.32
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,313.59,249.94
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,248.59,193.93
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,189.67,141.31
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,100.66,54.53
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
