Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,9.83,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,15.56,0.0
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,26.79,16.82
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,37.47,27.04
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,47.2,35.99
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,57.53,45.27
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,92.43,58.61
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,130.65,84.02
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,165.91,104.78
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,222.01,145.82
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,276.21,192.87
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,327.71,237.78
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,378.43,280.94
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,429.95,323.43
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,479.06,363.54
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,527.89,402.19
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,574.21,437.11
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,619.44,470.06
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,661.49,500.7
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,701.9,529.42
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,739.54,554.1
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,775.17,577.19
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,806.04,598.08
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,834.36,617.25
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,858.5,632.38
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,879.81,645.63
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,896.64,658.27
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,910.37,669.01
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,918.71,675.28
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,923.81,679.56
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,924.34,680.36
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,921.65,679.17
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,914.61,675.52
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,904.4,669.86
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,887.73,660.74
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,868.16,649.72
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,844.83,635.14
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,818.89,618.75
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,786.13,598.53
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,751.36,576.7
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,712.03,550.43
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,671.34,522.83
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,624.53,492.04
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,581.47,461.75
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,526.79,420.33
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,473.16,378.2
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,411.34,327.86
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,352.74,278.15
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,281.33,216.83
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,220.77,161.89
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,113.04,53.37
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,9.34,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,14.82,0.0
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,20.78,11.69
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,28.75,19.42
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,32.17,22.77
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,35.47,25.82
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,76.05,37.05
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,121.71,64.84
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,169.33,101.57
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,219.87,144.34
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,274.45,192.07
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,326.3,237.71
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,376.74,281.26
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,427.69,323.97
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,477.32,365.03
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,526.67,404.63
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,572.82,440.64
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,617.64,474.57
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,659.84,506.71
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,700.45,537.01
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,737.54,561.82
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,772.5,584.69
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,803.56,605.61
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,832.1,624.75
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,856.28,639.9
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,877.62,653.11
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,894.33,664.26
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,907.97,673.44
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,914.73,678.12
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,918.26,680.8
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,918.35,681.62
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,915.26,680.45
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,907.45,676.23
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,896.54,670.04
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,879.68,659.64
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,859.99,647.4
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,835.66,632.24
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,808.8,615.29
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,776.21,595.17
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,741.69,573.47
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,701.58,546.31
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,664.43,520.99
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,616.82,488.06
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,569.01,452.72
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,513.96,410.77
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,460.01,368.14
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,397.59,317.02
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,341.43,268.97
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,269.86,207.48
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,205.99,149.78
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,96.89,35.82
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,9.34,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,14.96,0.0
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,21.37,12.08
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,27.35,18.19
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,31.23,21.94
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,38.27,28.29
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,74.54,47.83
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,99.31,77.53
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,108.39,84.63
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,117.35,91.5
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,120.36,93.44
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,123.19,95.23
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,139.26,107.58
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,155.39,119.78
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,182.59,140.54
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,210.34,161.46
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,260.07,199.01
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,314.42,239.32
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,362.68,275.29
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,413.18,312.61
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,480.31,362.14
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,553.96,415.45
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,686.77,518.46
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,833.52,623.29
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,857.16,637.61
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,877.88,651.03
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,894.52,662.0
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,908.1,671.03
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,915.76,676.63
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,920.21,680.26
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,920.19,680.34
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,916.98,678.44
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,909.21,673.66
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,898.33,666.96
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,881.96,658.74
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,862.76,648.64
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,837.27,632.95
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,809.33,615.54
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,776.0,595.1
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,740.81,573.1
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,702.16,547.44
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,658.21,517.49
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,609.28,483.26
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,560.32,447.17
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,501.93,402.53
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,448.08,359.75
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,383.71,307.11
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,323.36,255.79
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,248.28,191.52
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,181.87,131.77
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,85.98,19.78
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,8.85,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,14.05,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,24.36,14.41
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,33.9,23.84
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,39.15,28.88
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,44.08,33.41
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,77.19,43.12
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,119.37,68.32
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,162.91,100.71
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,210.0,139.07
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,257.2,179.45
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,309.53,223.95
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,345.96,257.8
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,369.22,278.43
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,426.19,322.05
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,501.43,379.55
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,551.06,417.22
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,598.59,452.72
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,640.26,482.92
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,680.44,511.35
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,716.32,535.27
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,750.06,556.76
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,780.09,576.71
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,807.69,595.03
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,831.53,610.06
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,852.64,623.29
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,868.75,634.12
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,881.88,643.14
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,885.45,646.4
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,885.83,647.75
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,886.24,649.24
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,883.64,648.84
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,875.89,645.13
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,865.16,639.53
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,848.43,631.19
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,829.03,621.04
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,804.51,606.08
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,782.08,592.52
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,748.98,572.25
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,714.15,550.5
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,674.12,523.58
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,633.01,495.46
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,583.93,461.14
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,537.34,427.33
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,481.61,384.57
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,427.64,341.69
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,363.21,289.55
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,303.08,238.9
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,230.35,176.59
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,166.16,118.38
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,78.13,1.8
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,21.85,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,27.51,16.88
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,36.05,25.76
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,42.56,31.98
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,48.68,37.6
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,79.94,46.77
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,122.02,71.75
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,165.77,104.61
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,212.78,143.39
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,259.85,183.84
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,309.25,226.35
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,357.15,266.83
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,409.02,309.12
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,455.71,347.76
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,502.66,385.65
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,549.52,422.05
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,600.61,460.59
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,641.73,492.08
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,681.34,521.95
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,716.86,547.21
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,750.27,569.61
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,780.13,590.57
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,807.57,609.88
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,830.87,625.18
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,851.44,638.63
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,867.44,649.98
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,880.48,659.45
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,885.58,663.65
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,887.53,665.88
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,887.43,667.58
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,884.32,667.37
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,876.92,663.34
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,866.52,657.36
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,850.21,647.14
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,835.68,638.26
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,812.03,623.02
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,785.9,606.07
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,753.13,585.64
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,718.58,563.65
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,677.01,535.06
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,634.47,505.15
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,587.81,471.08
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,539.19,434.5
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,480.38,388.64
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,423.82,342.97
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,357.96,288.7
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,296.53,236.15
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,219.1,169.33
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,152.12,107.84
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,69.84,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,8.36,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,14.42,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,27.18,16.54
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,40.41,29.75
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,48.55,37.45
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,56.29,44.49
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,85.33,53.45
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,125.77,77.25
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,167.47,107.66
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,214.12,145.4
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,261.19,185.72
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,310.76,228.29
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,358.66,269.11
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,411.57,312.87
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,458.87,351.44
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,506.46,389.04
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,553.33,425.38
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,603.75,463.28
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,644.86,493.58
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,684.54,522.16
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,721.22,547.92
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,755.96,570.46
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,786.26,591.3
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,814.17,610.51
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,837.47,625.43
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,858.03,638.53
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,874.52,650.2
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,888.05,660.02
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,896.9,665.54
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,902.66,669.11
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,902.49,669.81
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,899.2,668.58
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,890.64,664.29
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,879.08,658.06
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,861.94,648.76
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,842.04,637.63
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,816.95,621.93
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,793.91,607.64
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,759.29,585.96
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,722.88,562.76
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,680.97,534.13
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,638.09,504.32
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,588.5,468.5
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,541.4,433.36
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,482.62,387.99
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,425.95,342.58
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,360.61,288.99
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,299.72,236.99
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,223.7,171.33
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,157.12,108.45
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,71.73,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,7.86,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,12.56,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,22.47,12.39
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,31.66,21.91
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,36.14,26.32
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,40.38,30.29
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,68.91,37.32
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,112.08,61.25
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,157.27,93.9
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,209.15,135.43
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,258.03,176.64
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,309.02,219.58
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,358.27,260.81
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,408.48,301.69
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,456.99,340.43
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,508.56,380.09
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,554.84,414.53
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,600.77,447.71
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,642.15,478.12
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,682.02,506.85
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,718.6,532.38
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,753.1,555.04
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,783.78,576.16
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,812.0,595.67
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,835.25,610.72
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,855.67,623.94
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,871.78,635.2
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,884.89,644.63
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,888.46,647.93
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,888.82,649.32
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,888.2,649.79
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,884.53,648.38
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,875.72,644.06
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,863.99,637.89
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,850.22,631.01
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,829.55,619.5
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,803.62,603.5
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,775.37,585.85
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,741.14,564.48
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,705.23,541.69
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,664.41,514.24
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,622.53,485.0
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,574.34,451.06
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,524.19,414.59
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,468.15,371.63
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,413.9,328.49
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,348.07,275.23
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,286.84,223.68
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,213.21,160.74
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,148.79,98.66
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,56.36,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,7.37,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,14.74,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,21.18,11.06
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,29.95,20.32
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,34.53,24.75
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,38.86,28.7
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,65.84,35.39
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,109.23,58.99
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,154.3,91.19
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,205.84,132.16
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,253.87,172.19
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,304.0,214.02
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,353.24,254.88
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,403.32,295.31
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,451.54,333.35
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,502.88,372.27
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,548.14,404.87
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,592.48,435.63
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,633.22,464.31
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,672.53,491.31
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,709.34,516.53
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,744.22,538.82
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,774.21,559.3
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,801.81,578.27
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,824.83,593.61
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,845.13,607.18
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,861.37,618.43
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,874.68,627.91
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,881.56,633.84
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,885.36,637.89
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,884.66,639.6
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,880.9,639.47
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,872.65,635.62
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,861.42,629.91
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,843.53,619.12
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,822.95,606.64
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,802.35,594.18
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,775.0,577.13
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,740.46,555.91
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,704.22,533.28
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,663.25,506.18
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,621.25,477.4
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,570.83,441.67
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,523.18,406.84
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,466.84,364.31
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,412.3,321.57
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,346.39,269.37
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,285.2,218.8
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,210.92,156.32
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,146.05,91.99
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,54.99,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,13.76,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,20.87,10.32
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,30.13,20.11
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,35.59,25.27
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,40.73,29.89
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,65.34,35.61
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,107.93,58.14
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,152.61,89.57
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,204.15,130.29
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,252.28,170.62
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,302.58,212.98
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,351.51,253.47
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,401.42,293.51
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,449.44,331.31
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,497.48,367.72
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,545.29,402.02
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,589.27,432.35
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,630.43,460.08
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,670.16,485.79
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,706.45,508.86
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,740.8,528.87
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,770.74,547.95
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,798.28,565.51
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,822.03,580.22
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,843.08,593.25
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,858.88,604.9
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,871.71,614.78
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,871.45,615.22
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,871.43,615.94
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,871.07,618.47
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,867.74,619.2
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,857.98,614.61
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,845.39,608.28
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,826.5,597.46
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,805.05,585.0
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,777.99,569.11
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,748.84,551.68
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,715.96,532.01
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,679.2,509.37
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,635.79,481.12
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,591.91,451.47
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,540.18,415.69
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,489.2,379.23
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,429.77,334.42
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,372.87,289.99
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,305.66,236.33
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,243.15,184.84
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,171.38,125.26
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,107.74,62.89
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,39.01,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,12.78,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,22.9,11.69
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,35.06,24.57
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,43.01,32.06
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,50.73,39.04
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,72.22,44.48
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,112.05,65.82
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,154.26,95.65
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,200.48,132.33
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,246.37,170.87
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,294.81,211.89
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,342.42,251.71
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,391.32,291.59
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,440.58,331.09
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,487.07,367.44
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,531.58,401.56
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,575.89,434.62
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,616.49,465.08
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,655.91,494.11
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,691.66,519.07
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,725.7,542.37
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,755.66,562.51
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,783.42,581.12
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,804.77,594.26
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,824.44,606.34
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,839.6,616.67
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,851.95,625.27
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,859.75,630.99
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,861.89,633.12
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,860.53,632.69
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,856.24,630.48
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,847.49,625.83
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,835.9,619.4
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,817.49,609.29
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,796.54,597.5
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,770.26,581.17
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,741.76,563.23
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,709.17,543.04
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,672.79,519.88
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,631.22,491.07
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,588.87,460.76
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,537.79,423.54
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,487.42,385.77
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,429.99,341.45
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,374.67,297.15
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,308.45,243.1
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,247.34,191.42
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,175.24,129.63
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,111.03,60.23
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,41.14,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
