Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,12.78,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,21.73,10.42
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,33.45,23.24
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,39.18,28.81
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,44.6,33.8
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,57.2,37.84
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,72.76,55.55
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,95.23,73.89
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,117.79,91.9
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,151.94,118.43
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,187.62,145.72
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,213.52,164.71
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,245.24,187.93
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,297.62,226.66
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,359.41,271.89
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,430.67,324.05
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,516.14,385.87
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,582.79,434.96
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,662.73,492.72
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,699.1,516.78
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,733.65,538.59
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,763.4,558.61
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,790.75,577.09
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,814.61,592.63
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,835.81,606.43
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,851.46,617.41
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,864.15,626.61
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,866.22,628.99
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,865.08,629.47
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,863.83,629.58
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,863.49,630.41
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,854.58,626.07
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,842.74,619.91
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,824.47,610.35
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,803.59,599.04
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,777.04,582.61
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,748.25,564.57
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,713.08,542.72
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,676.4,519.49
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,635.83,492.76
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,592.27,462.45
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,541.17,426.34
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,490.77,389.38
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,431.94,343.7
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,375.55,298.24
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,307.53,242.4
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,244.95,189.24
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,169.8,124.95
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,102.23,47.99
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,37.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.81,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,21.37,9.69
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,33.6,23.39
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,41.62,31.04
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,49.35,38.11
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,68.29,48.21
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,84.08,65.23
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,106.53,83.57
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,129.19,101.72
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,153.73,120.75
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,179.38,140.46
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,213.3,165.95
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,253.8,196.29
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,292.04,224.92
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,329.4,252.67
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,431.49,331.19
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,566.11,432.8
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,605.65,461.46
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,644.03,489.25
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,679.52,514.64
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,713.27,538.35
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,742.24,558.52
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,769.03,576.75
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,791.18,590.66
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,810.77,602.87
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,825.6,613.1
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,837.64,621.58
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,842.24,623.95
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,843.88,624.5
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,841.98,624.94
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,837.22,623.6
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,827.03,617.8
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,814.12,610.27
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,795.18,599.54
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,773.81,587.16
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,749.04,571.49
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,719.79,552.57
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,684.12,529.73
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,647.21,504.98
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,603.47,473.49
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,559.38,441.09
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,507.54,403.58
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,456.69,365.52
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,397.86,319.14
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,339.58,271.7
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,274.29,217.54
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,214.93,166.75
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,146.02,106.9
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,80.32,28.5
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,29.01,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,8.85,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,23.32,10.36
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,36.16,25.5
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,46.91,35.71
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,57.13,45.11
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,58.94,41.6
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,57.01,42.76
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,76.87,59.26
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,96.37,75.18
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,119.07,93.46
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,141.85,111.49
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,168.23,132.02
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,195.37,152.91
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,267.43,208.5
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,346.33,268.51
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,411.44,317.97
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,489.46,376.81
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,506.11,387.94
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,519.14,396.21
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,528.43,401.83
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,535.2,405.4
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,584.71,442.9
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,636.9,481.8
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,717.0,544.2
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,799.41,604.77
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,814.36,614.76
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,826.59,623.52
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,835.44,630.38
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,841.44,635.43
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,840.35,635.44
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,836.35,633.62
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,827.8,629.05
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,816.39,622.6
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,797.97,612.21
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,777.05,600.07
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,751.7,584.69
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,724.08,567.53
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,689.48,544.85
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,655.85,522.61
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,614.73,492.64
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,572.76,461.2
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,522.39,423.02
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,472.77,384.26
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,415.95,338.47
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,361.41,292.88
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,295.23,236.81
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,234.48,183.6
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,160.44,117.66
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,89.79,18.83
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,33.58,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,10.81,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,22.36,8.95
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,35.46,24.92
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,42.63,32.05
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,49.88,38.84
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,71.86,52.23
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,94.91,74.89
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,112.5,89.22
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,130.4,103.55
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,137.2,108.7
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,143.59,113.42
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,204.41,160.96
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,273.4,214.51
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,290.47,227.45
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,306.49,239.38
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,346.73,269.92
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,386.79,300.0
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,464.01,360.29
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,552.46,428.32
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,573.62,442.43
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,590.94,453.75
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,688.87,531.6
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,795.64,611.11
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,819.46,627.4
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,840.51,642.4
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,856.58,653.76
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,869.63,663.16
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,876.01,668.05
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,879.22,670.91
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,878.63,671.02
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,874.9,669.11
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,866.92,664.63
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,855.87,658.12
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,837.99,647.9
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,817.37,635.78
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,794.8,622.23
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,765.66,603.84
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,730.08,580.34
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,692.84,555.32
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,648.16,523.06
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,602.82,488.51
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,552.73,450.21
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,501.06,409.52
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,437.94,358.26
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,377.91,307.75
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,307.58,247.29
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,243.21,190.24
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,159.61,115.8
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,81.75,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,30.37,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.85,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,21.16,7.22
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,34.71,24.11
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,44.74,33.74
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,54.26,42.55
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,69.39,47.73
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,108.37,67.6
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,147.67,93.97
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,191.8,128.28
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,236.73,166.11
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,284.42,206.86
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,331.14,246.85
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,379.85,287.78
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,426.12,326.17
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,472.83,363.9
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,518.96,400.15
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,561.96,433.16
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,601.8,463.7
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,640.53,492.77
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,677.35,519.11
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,713.02,544.09
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,742.17,562.99
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,769.1,579.48
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,792.61,593.96
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,814.63,607.39
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,829.15,616.48
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,840.8,623.77
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,848.76,629.23
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,853.75,632.86
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,851.84,632.06
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,846.94,629.46
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,841.7,625.58
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,829.83,617.4
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,811.28,607.25
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,790.11,595.37
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,763.27,578.43
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,734.19,559.9
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,698.46,537.59
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,661.25,513.88
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,617.08,483.2
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,574.81,452.67
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,523.33,414.9
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,472.68,376.46
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,412.11,328.38
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,354.49,280.93
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,286.57,224.59
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,224.51,171.3
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,149.2,104.12
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,75.49,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,28.35,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,6.88,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,19.56,5.21
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,33.15,22.71
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,42.83,31.99
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,52.02,40.4
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,65.06,44.62
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,103.49,62.91
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,144.03,89.93
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,188.89,124.54
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,233.75,161.69
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,281.41,201.77
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,327.88,240.96
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,375.92,280.65
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,421.66,317.94
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,467.87,354.57
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,517.53,392.99
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,569.9,432.57
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,610.6,462.21
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,649.86,490.07
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,685.7,515.74
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,719.58,539.14
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,749.55,559.28
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,777.11,577.79
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,799.99,592.53
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,820.13,605.48
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,835.93,616.3
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,848.73,625.28
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,853.52,629.1
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,855.16,631.02
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,853.97,631.22
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,849.71,629.52
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,840.04,624.32
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,827.39,617.24
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,809.3,606.14
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,792.69,596.15
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,766.74,580.11
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,738.46,562.41
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,702.93,540.16
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,665.82,516.45
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,622.66,486.36
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,578.71,454.32
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,527.29,416.34
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,479.07,379.47
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,420.42,333.36
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,364.28,287.4
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,296.03,230.63
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,233.8,176.89
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,156.92,106.48
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,81.11,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,12.58,0.49
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,25.92,16.44
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,30.73,21.36
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,35.29,25.64
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,44.86,27.36
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,90.56,47.59
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,129.21,86.68
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,150.49,116.57
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,180.35,139.34
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,212.52,163.79
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,264.18,200.78
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,327.61,247.27
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,389.4,292.83
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,481.29,361.75
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,527.2,397.0
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,572.46,431.09
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,613.52,461.26
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,652.99,489.55
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,632.89,472.31
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,598.85,444.54
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,686.21,511.48
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,780.72,578.33
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,803.4,592.58
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,823.2,605.6
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,838.74,616.64
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,851.21,625.77
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,854.54,628.97
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,854.63,630.19
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,853.47,630.33
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,849.24,628.55
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,838.88,622.78
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,825.57,615.14
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,806.49,604.84
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,788.86,595.53
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,761.87,578.51
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,732.65,559.86
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,697.04,537.31
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,659.92,513.33
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,616.18,482.22
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,571.79,449.51
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,521.44,412.93
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,469.77,373.95
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,409.73,326.26
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,352.55,279.0
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,283.0,220.77
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,219.88,166.03
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,141.98,93.22
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,54.43,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,16.9,1.17
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,32.97,22.24
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,51.24,39.17
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,66.79,53.29
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,84.01,68.5
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,104.7,80.95
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,126.4,97.6
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,148.74,114.59
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,170.66,131.28
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,193.02,148.09
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,230.16,175.18
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,270.48,204.28
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,334.02,249.99
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,416.82,309.98
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,482.26,357.75
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,567.19,419.24
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,608.59,449.01
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,648.46,477.53
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,684.51,501.91
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,718.5,523.95
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,748.36,544.71
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,775.73,563.86
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,798.58,578.94
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,818.6,592.19
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,834.0,602.58
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,846.36,611.14
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,761.13,553.84
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,660.09,480.03
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,762.45,557.29
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,847.4,615.06
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,837.33,608.89
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,824.29,601.78
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,805.99,590.82
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,785.02,578.17
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,762.62,564.95
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,733.91,547.36
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,697.84,525.26
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,660.21,501.73
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,616.82,473.01
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,572.71,442.41
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,520.43,404.44
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,471.46,367.51
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,411.11,320.51
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,353.7,273.94
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,283.78,216.97
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,220.38,163.04
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,140.07,86.55
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,52.13,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,12.06,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,24.14,14.7
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,39.22,28.64
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,53.92,41.86
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,69.35,55.52
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,85.21,65.79
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,101.6,78.83
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,118.07,91.6
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,145.23,112.36
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,173.68,133.8
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,196.07,150.11
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,223.6,170.21
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,275.63,208.48
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,329.28,247.49
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,427.63,319.78
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,561.94,416.48
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,568.43,419.16
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,564.83,414.79
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,633.39,464.74
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,711.5,519.13
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,740.92,538.46
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,767.82,556.66
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,790.07,570.75
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,809.47,583.02
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,824.74,593.87
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,836.97,602.88
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,840.69,605.3
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,841.21,605.81
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,839.38,605.63
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,834.46,603.58
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,823.67,598.26
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,809.98,591.09
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,791.38,581.06
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,770.16,569.29
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,746.6,555.13
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,716.91,536.68
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,680.93,514.43
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,643.48,490.77
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,599.63,460.19
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,555.27,428.29
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,505.72,392.72
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,455.03,354.95
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,395.35,308.24
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,338.66,262.05
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,268.83,204.51
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,205.78,150.54
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,126.03,71.92
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,41.76,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,11.55,0.0
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,23.59,13.88
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,28.54,19.0
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,33.22,23.35
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,37.03,26.81
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,81.43,41.51
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,124.6,67.77
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,171.6,102.86
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,219.23,141.79
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,268.98,183.29
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,317.71,223.92
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,371.06,266.99
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,418.39,304.19
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,465.59,339.88
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,511.21,373.02
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,556.51,404.6
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,597.28,432.15
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,636.45,457.51
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,672.07,480.19
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,705.58,500.29
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,687.42,485.84
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,657.54,463.07
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,730.65,515.69
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,804.42,562.61
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,819.68,573.43
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,831.86,583.04
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,772.47,546.2
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,702.34,497.09
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,698.85,498.34
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,693.18,497.55
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,675.56,486.55
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,656.55,474.59
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,724.17,525.96
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,771.67,558.87
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,744.96,542.72
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,716.0,525.5
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,680.51,504.31
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,647.44,484.42
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,604.59,456.36
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,561.06,426.35
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,509.54,389.87
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,458.76,352.46
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,398.96,306.11
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,344.69,262.08
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,275.87,206.29
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,213.87,153.41
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,130.88,66.04
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,47.07,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
