Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,12.78,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,20.77,7.97
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,28.24,18.67
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,35.26,25.49
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,38.77,28.91
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,58.16,33.55
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,95.32,63.54
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,116.5,92.27
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,143.18,113.16
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,167.65,132.09
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,193.98,152.63
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,221.62,174.1
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,280.12,218.55
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,349.04,271.43
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,422.18,327.4
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,521.96,404.07
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,562.02,435.11
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,600.52,464.44
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,634.94,490.29
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,667.3,514.09
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,695.29,535.3
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,720.72,553.51
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,741.77,567.24
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,759.98,579.01
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,773.55,588.71
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,784.06,596.42
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,789.06,600.42
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,790.92,602.39
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,787.98,600.9
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,781.95,597.41
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,770.61,590.54
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,756.37,581.73
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,736.22,569.86
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,713.54,556.13
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,688.21,539.3
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,657.26,518.22
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,620.86,493.13
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,583.18,465.87
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,537.62,431.72
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,491.94,396.37
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,437.85,352.99
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,387.85,311.25
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,324.65,257.6
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,266.05,206.1
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,191.09,140.27
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,120.64,46.43
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,46.28,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,11.8,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,18.96,5.88
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,26.53,17.12
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,33.64,24.02
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,36.81,27.14
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,53.98,30.99
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,94.79,50.14
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,143.28,84.0
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,189.0,121.2
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,237.19,162.93
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,284.75,205.34
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,333.55,248.69
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,380.3,289.81
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,430.15,332.33
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,474.22,369.37
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,517.49,404.78
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,557.62,437.59
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,596.24,468.54
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,630.43,494.7
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,662.45,518.66
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,690.86,540.69
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,716.78,560.01
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,738.68,575.78
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,757.77,589.7
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,771.11,599.3
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,781.42,606.84
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,786.51,611.07
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,788.49,613.21
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,785.55,612.89
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,779.54,610.49
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,768.7,603.78
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,754.93,595.04
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,734.64,581.06
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,711.81,565.25
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,687.58,548.63
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,657.67,527.64
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,620.69,500.89
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,582.42,472.29
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,536.9,437.25
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,491.2,400.99
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,436.85,356.48
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,386.71,313.81
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,322.56,257.99
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,263.2,204.74
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,187.08,136.56
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,114.48,27.28
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,44.11,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,11.3,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,18.16,4.41
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,24.85,15.72
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,31.14,21.91
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,34.46,25.18
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,50.25,28.69
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,95.35,49.98
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,141.57,81.11
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,188.86,119.24
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,238.57,161.93
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,287.49,204.73
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,337.55,248.02
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,388.77,291.84
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,436.39,331.76
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,481.39,368.69
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,525.77,404.08
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,566.45,436.53
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,605.48,466.99
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,641.15,493.39
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,674.64,517.56
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,703.65,539.67
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,730.02,558.77
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,751.87,573.27
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,770.76,585.74
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,785.0,596.2
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,796.09,604.62
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,801.49,609.53
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,803.65,612.34
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,800.63,611.1
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,794.42,607.79
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,782.45,600.8
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,767.5,591.79
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,746.95,578.58
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,723.78,563.48
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,694.11,543.78
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,666.06,525.07
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,628.42,498.78
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,589.48,470.53
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,542.47,435.18
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,495.38,398.58
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,440.11,354.03
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,389.16,311.23
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,323.1,255.02
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,262.08,201.26
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,183.61,131.25
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,108.15,2.31
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,41.86,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,11.3,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,18.35,3.1
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,25.5,16.1
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,32.22,22.72
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,35.48,25.94
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,48.51,28.95
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,97.65,65.31
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,129.18,100.78
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,154.81,121.11
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,182.11,142.94
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,208.16,163.69
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,235.11,185.04
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,188.86,148.89
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,136.98,107.34
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,242.35,191.46
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,353.59,278.11
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,421.55,331.66
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,500.24,393.53
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,506.85,397.28
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,507.86,396.63
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,518.7,404.76
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,527.98,411.57
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,569.72,444.94
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,615.5,480.96
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,695.31,545.19
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,771.39,603.12
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,777.95,606.75
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,781.45,608.75
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,778.1,607.12
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,771.71,603.45
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,760.0,596.23
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,745.38,586.97
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,728.17,576.59
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,705.14,561.95
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,674.85,540.96
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,642.66,517.8
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,604.68,489.82
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,565.59,460.29
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,518.7,423.97
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,474.25,388.37
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,418.5,342.3
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,364.86,296.43
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,301.44,240.84
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,242.83,187.93
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,165.28,117.09
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,89.75,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,34.51,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,10.81,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,19.54,1.83
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,34.93,24.04
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,47.38,36.11
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,62.14,49.77
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,79.24,60.54
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,111.74,83.07
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,141.35,105.38
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,165.82,126.81
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,186.58,145.35
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,207.11,162.7
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,221.81,174.87
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,178.41,140.74
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,130.44,102.23
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,154.99,121.76
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,179.79,141.12
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,169.47,132.6
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,158.79,123.9
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,291.36,229.3
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,430.16,335.18
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,328.26,256.32
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,219.6,170.83
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,216.94,169.03
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,214.19,166.89
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,266.75,208.35
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,323.79,252.59
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,260.2,203.17
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,199.62,155.64
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,174.89,136.26
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,150.07,116.57
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,142.31,110.58
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,134.53,104.53
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,114.27,88.53
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,94.0,72.35
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,60.91,45.23
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,28.01,17.9
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,48.79,35.42
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,69.61,52.93
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,60.89,45.74
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,52.17,38.5
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,213.61,175.05
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,341.0,275.08
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,275.96,218.23
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,216.41,165.65
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,142.25,97.84
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,69.07,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,25.99,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,15.45,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,32.83,22.08
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,49.83,38.19
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,65.4,52.51
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,82.62,68.01
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,103.19,80.6
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,124.91,97.71
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,145.63,114.34
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,166.57,131.07
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,189.84,149.39
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,213.82,168.09
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,293.87,225.27
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,416.91,318.14
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,463.86,355.96
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,507.16,390.32
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,547.42,422.17
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,586.23,452.09
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,621.3,478.05
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,654.5,502.04
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,682.91,522.87
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,708.79,541.6
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,730.72,556.36
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,749.86,569.15
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,763.31,579.57
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,773.65,587.98
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,777.45,592.31
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,778.08,594.53
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,774.59,593.62
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,768.02,590.63
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,755.83,583.72
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,740.76,574.79
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,719.71,561.29
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,699.62,548.47
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,670.04,528.56
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,638.52,506.28
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,600.33,478.92
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,561.02,449.93
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,512.51,412.16
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,466.6,375.25
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,410.13,329.36
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,355.93,283.67
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,286.66,224.64
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,223.62,169.29
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,144.8,95.85
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,56.38,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.36,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,9.83,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,15.9,0.0
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,22.76,13.49
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,29.2,20.06
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,32.23,23.11
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,42.43,32.37
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,84.01,42.55
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,130.51,71.88
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,178.15,109.25
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,228.2,151.84
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,276.93,194.48
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,330.39,240.67
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,378.17,282.06
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,425.73,322.09
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,470.83,359.1
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,514.94,394.08
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,555.3,426.16
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,593.94,456.09
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,629.31,481.98
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,662.48,505.56
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,690.87,526.94
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,716.58,545.93
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,738.13,560.26
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,756.69,572.57
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,770.39,582.34
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,780.9,590.06
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,783.51,593.26
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,782.83,594.34
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,778.93,592.59
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,771.88,588.79
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,758.83,581.21
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,742.87,571.65
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,721.28,557.79
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,697.14,542.08
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,670.34,524.56
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,638.2,502.04
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,599.55,474.66
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,559.78,445.62
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,511.19,408.04
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,462.86,369.54
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,408.49,326.07
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,354.36,281.06
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,286.57,223.32
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,224.77,168.79
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,144.36,91.24
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,55.82,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,9.34,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,15.08,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,22.0,12.64
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,28.48,19.32
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,31.97,22.77
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,40.4,30.42
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,80.9,41.13
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,126.23,69.27
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,172.82,105.47
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,221.84,146.93
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,269.76,188.72
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,322.32,234.02
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,369.28,274.71
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,416.08,314.23
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,460.62,350.22
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,504.57,384.48
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,544.48,415.1
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,582.68,443.41
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,617.64,468.76
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,650.42,491.84
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,678.46,511.99
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,703.85,529.82
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,725.44,543.18
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,744.1,554.54
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,757.44,563.96
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,767.62,571.41
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,772.29,575.8
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,773.73,578.16
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,770.07,576.72
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,763.25,573.27
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,751.33,565.34
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,736.47,555.51
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,715.4,543.55
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,691.72,529.7
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,662.5,511.02
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,631.32,490.04
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,596.46,465.86
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,556.92,437.52
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,510.26,402.0
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,463.72,365.4
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,407.68,321.21
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,353.66,276.75
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,289.39,222.2
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,228.68,168.69
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,122.63,71.64
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,10.32,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,19.52,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,29.67,18.61
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,38.69,28.04
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,55.26,43.11
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,68.63,55.14
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,98.86,68.92
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,131.71,91.4
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,167.12,118.17
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,201.66,145.59
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,239.68,177.62
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,272.14,204.65
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,313.8,236.22
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,367.99,278.08
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,422.62,320.01
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,488.39,370.0
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,529.1,401.06
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,566.1,428.68
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,600.21,453.75
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,632.45,476.87
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,659.95,495.45
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,684.99,511.82
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,705.97,525.33
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,724.23,536.0
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,737.5,543.88
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,747.77,549.79
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,745.2,546.11
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,742.06,542.27
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,738.21,539.11
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,731.49,534.13
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,719.11,526.16
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,704.0,516.53
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,681.89,502.93
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,657.51,487.22
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,548.57,410.16
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,434.87,328.05
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,443.4,337.52
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,438.93,336.23
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,394.64,304.07
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,351.65,271.95
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,302.32,234.28
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,255.05,196.61
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,200.4,151.59
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,150.36,108.77
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,78.19,39.73
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,8.85,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,14.15,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,24.32,13.94
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,33.55,23.45
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,38.51,28.27
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,43.25,32.66
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,78.51,43.06
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,121.25,68.58
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,165.2,101.17
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,212.17,139.12
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,260.76,179.81
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,307.61,219.07
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,353.14,257.4
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,399.04,295.19
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,444.17,330.78
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,493.3,368.32
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,532.83,398.17
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,570.78,425.95
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,604.94,449.68
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,636.91,471.16
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,664.81,490.3
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,690.13,507.19
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,711.06,519.26
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,729.09,528.64
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,742.59,536.0
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,753.0,541.37
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,757.83,542.07
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,759.48,540.85
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,755.79,538.25
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,749.0,533.86
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,737.0,527.07
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,722.12,518.54
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,701.47,507.78
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,678.31,495.27
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,648.37,477.83
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,619.97,460.03
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,581.85,435.75
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,542.61,409.67
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,495.85,377.22
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,449.27,343.24
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,392.71,300.14
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,338.34,256.75
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,274.18,204.42
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,213.56,152.13
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,129.58,58.08
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,46.7,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,12.29,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,22.26,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,24.4,13.71
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,28.13,18.74
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,32.08,22.63
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,35.85,26.16
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,74.46,38.62
