Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,171.3,116.22
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,208.92,145.64
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,253.44,182.12
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,303.86,223.54
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,361.65,271.04
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,404.08,307.01
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,445.53,341.14
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,483.94,372.27
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,520.72,401.17
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,553.29,426.24
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,583.58,448.91
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,609.77,468.96
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,633.42,486.78
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,652.71,500.51
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,669.14,511.96
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,681.46,521.35
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,690.78,528.35
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,694.03,531.27
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,694.2,532.19
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,689.93,529.77
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,682.69,525.39
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,670.31,516.81
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,655.17,506.1
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,562.32,437.49
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,465.88,364.73
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,515.75,405.7
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,549.44,432.83
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,510.47,403.25
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,470.82,372.7
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,423.36,334.43
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,376.68,295.54
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,318.52,247.53
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,266.92,202.96
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,197.94,142.87
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,132.26,53.31
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,51.72,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,11.14,0.0
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,22.87,13.46
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,27.14,18.19
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,34.2,24.79
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,43.57,26.3
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,85.85,42.89
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,129.65,71.19
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,176.28,107.48
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,222.23,146.2
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,272.88,189.51
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,318.46,229.25
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,364.01,268.25
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,407.05,303.97
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,449.29,337.92
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,487.98,368.85
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,525.04,397.66
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,558.45,423.32
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,589.65,446.76
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,616.84,466.48
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,641.43,483.92
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,660.92,497.47
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,677.48,508.75
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,689.74,517.89
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,698.9,524.67
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,702.12,526.56
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,702.2,526.46
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,697.58,523.88
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,689.91,519.35
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,677.41,512.0
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,662.07,502.38
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,639.62,487.07
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,614.81,469.85
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,587.64,450.5
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,555.67,427.3
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,516.3,399.63
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,476.19,370.32
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,428.04,333.16
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,380.67,295.05
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,321.72,246.93
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,266.17,199.69
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,198.25,140.11
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,130.0,37.38
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,51.14,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,10.36,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,21.17,11.74
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,25.98,16.98
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,33.45,23.9
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,40.35,30.18
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,81.23,40.36
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,123.77,67.13
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,169.21,101.88
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,214.2,139.23
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,260.52,178.41
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,308.8,219.47
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,353.86,257.23
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,395.53,291.26
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,436.14,323.32
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,474.07,353.01
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,510.51,380.71
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,543.42,405.56
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,574.21,428.33
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,600.61,448.94
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,624.49,467.54
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,643.7,481.77
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,660.09,493.85
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,671.97,503.66
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,680.85,511.34
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,683.25,514.89
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,682.59,516.15
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,677.69,514.46
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,669.85,510.66
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,656.53,502.71
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,643.33,494.54
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,621.32,480.56
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,597.05,464.57
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,566.23,442.38
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,533.84,418.44
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,494.31,388.91
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,454.22,357.99
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,405.61,319.49
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,360.54,282.27
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,302.07,233.75
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,247.57,186.81
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,177.23,124.88
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,108.74,14.78
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,42.39,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,12.85,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,25.52,15.19
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,36.42,26.18
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,46.84,35.89
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,56.2,44.45
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,90.85,57.42
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,125.43,80.02
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,163.0,108.9
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,200.38,137.94
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,244.41,173.9
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,283.08,210.3
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,313.01,237.96
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,331.75,255.4
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,339.44,262.72
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,392.14,303.08
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,455.99,351.71
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,462.05,355.86
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,460.96,354.27
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,497.07,382.65
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,534.51,411.67
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,542.17,417.5
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,547.34,421.63
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,566.43,437.12
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,584.31,451.61
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,641.3,495.88
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,690.73,534.14
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,569.42,442.59
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,441.88,344.24
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,445.19,349.18
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,446.62,351.79
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,479.5,379.25
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,500.69,397.45
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,471.73,375.65
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,441.61,352.81
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,404.89,324.75
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,368.39,296.04
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,327.43,262.96
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,286.9,229.03
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,237.25,186.96
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,190.7,146.23
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,134.4,94.84
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,76.09,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,28.71,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,11.05,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,22.53,12.61
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,27.72,18.74
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,32.69,23.59
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,35.52,26.27
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,79.57,41.52
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,121.77,67.28
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,167.16,101.78
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,212.3,139.88
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,258.75,180.36
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,303.6,220.31
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,348.68,260.07
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,390.77,296.47
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,434.61,333.27
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,472.86,365.63
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,509.59,396.12
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,542.38,422.26
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,573.17,446.29
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,599.99,467.74
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,624.3,487.02
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,643.75,501.57
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,660.38,513.86
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,672.37,523.61
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,681.34,531.09
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,682.63,532.19
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,680.84,531.01
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,675.67,528.19
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,667.57,523.18
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,654.03,514.17
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,640.51,504.95
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,617.93,488.64
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,593.09,470.41
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,511.2,407.63
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,428.92,343.52
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,392.86,315.82
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,356.82,287.12
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,314.75,252.85
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,273.7,218.32
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,225.42,177.23
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,179.86,137.24
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,101.95,70.03
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,28.05,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.44,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.89,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,5.3,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,7.71,1.18
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,10.6,3.83
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,13.5,5.89
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,16.4,8.38
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,19.3,10.84
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,69.61,53.37
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,117.67,93.21
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,168.48,133.66
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,225.2,178.91
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,180.7,143.26
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,131.48,103.25
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,124.65,97.55
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,117.68,91.72
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,152.42,119.93
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,187.44,148.1
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,216.93,171.76
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,247.07,195.84
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,260.69,206.33
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,273.7,216.37
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,209.06,164.86
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,145.65,113.7
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,164.35,128.76
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,183.31,143.89
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,120.31,93.36
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,58.01,42.52
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,82.71,63.03
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,107.97,83.93
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,102.14,79.29
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,96.31,74.65
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,190.41,153.83
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,275.98,224.29
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,247.33,201.1
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,218.76,177.77
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,187.26,151.22
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,156.31,124.69
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,121.59,94.91
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,87.95,65.7
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,49.53,31.27
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,14.58,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,7.37,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,8.67,0.96
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,16.39,8.51
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,24.12,15.63
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,31.85,22.66
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,39.59,27.99
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,47.33,34.59
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,55.08,41.1
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,47.82,34.83
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,40.56,28.59
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,85.86,66.33
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,129.75,102.32
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,98.35,76.12
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,65.75,49.03
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,94.72,72.78
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,123.37,96.02
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,91.91,70.1
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,59.96,43.81
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,43.99,30.68
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,28.03,17.52
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,81.29,61.21
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,134.65,104.42
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,141.59,109.96
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,148.59,115.62
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,92.93,70.55
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,37.69,25.42
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,36.24,24.28
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,34.79,23.12
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,145.97,114.69
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,261.48,207.42
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,246.05,195.24
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,230.41,183.15
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,212.08,168.8
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,193.59,154.18
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,172.75,137.68
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,151.92,120.88
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,127.88,100.88
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,104.0,80.74
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,78.89,59.47
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,51.21,35.96
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,31.0,17.06
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,10.81,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,5.41,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,12.78,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,20.24,9.38
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,25.58,16.43
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,30.67,21.4
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,32.99,23.68
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,68.34,35.0
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,109.27,58.06
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,153.47,90.45
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,197.12,126.62
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,242.36,165.82
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,285.94,204.46
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,329.75,243.0
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,373.93,281.25
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,414.83,316.18
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,452.08,347.49
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,487.81,376.81
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,520.3,403.08
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,550.63,427.1
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,576.42,448.0
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,599.73,466.71
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,618.97,482.29
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,635.37,495.59
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,647.45,505.29
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,656.6,512.74
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,659.83,514.92
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,660.05,514.85
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,655.85,513.18
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,648.72,509.3
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,635.48,499.81
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,622.31,490.18
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,600.64,474.92
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,576.72,457.69
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,545.27,433.68
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,512.35,408.05
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,472.35,376.8
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,431.93,344.3
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,384.51,305.34
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,336.62,264.73
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,276.28,213.44
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,220.6,164.39
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,122.55,77.07
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,21.63,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.91,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,9.64,1.21
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,17.36,9.29
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,25.09,16.45
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,33.79,24.36
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,42.49,30.44
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,51.2,37.87
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,59.92,45.2
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,62.34,47.06
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,64.76,48.89
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,91.88,71.32
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,118.61,93.14
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,132.44,104.0
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,146.33,114.82
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,189.75,149.42
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,233.22,183.66
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,204.24,160.12
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,172.42,134.41
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,175.47,137.12
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,178.53,139.8
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,160.59,125.44
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,142.42,110.89
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,141.59,110.28
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,140.76,109.66
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,130.11,101.15
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,119.42,92.6
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,139.32,109.05
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,159.58,125.77
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,147.4,116.06
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,135.17,106.33
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,136.14,107.35
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,137.3,108.51
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,106.43,83.36
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,75.65,58.03
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,66.26,50.31
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,57.02,42.58
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,46.85,33.98
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,36.69,25.28
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,27.51,17.37
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,18.33,9.36
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,11.09,1.99
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,7.86,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,15.44,4.75
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,29.39,19.57
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,42.8,32.0
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,57.31,45.1
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,72.03,55.26
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,86.59,67.51
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,101.23,79.64
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,121.97,96.17
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,143.51,113.13
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,134.01,105.44
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,123.18,96.65
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,141.07,110.82
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,159.13,124.93
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,103.69,79.94
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,46.4,32.93
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,116.36,90.26
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,185.9,145.95
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,170.93,133.75
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,155.61,121.46
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,94.36,71.88
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,32.86,21.52
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,81.28,61.26
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,130.0,100.74
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,208.89,164.44
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,288.08,227.2
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,319.56,252.78
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,355.74,281.98
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,256.67,203.62
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,159.24,124.9
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,86.04,65.86
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,15.44,7.34
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,22.68,13.48
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,29.92,19.62
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,26.06,16.43
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,22.19,13.2
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,18.32,9.9
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,14.46,6.56
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,10.6,3.22
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,6.74,0.0
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.85,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.98,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,13.27,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,21.16,7.54
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,30.59,20.49
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,38.78,28.49
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,41.9,31.61
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,64.67,37.56
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,106.01,71.38
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,130.95,100.28
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,99.57,76.11
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,56.05,41.59
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,124.6,97.69
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,193.94,153.5
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,223.4,176.39
