Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,254.85,200.95
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,272.11,214.72
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,289.43,228.5
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,357.68,282.18
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,435.15,342.6
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,504.49,398.18
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,579.3,457.78
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,599.56,473.07
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,617.22,486.45
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,628.71,495.71
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,637.33,502.73
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,640.95,505.95
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,641.64,506.94
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,636.87,503.62
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,629.26,498.12
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,619.22,490.93
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,604.18,479.94
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,582.15,463.27
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,557.93,444.7
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,527.79,421.42
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,496.09,396.43
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,456.09,364.78
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,415.76,331.93
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,366.08,290.77
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,320.51,251.51
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,260.27,200.06
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,205.08,150.65
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,128.01,66.4
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,48.75,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,4.33,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,6.74,0.28
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,9.64,2.92
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,12.53,5.04
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,15.43,7.54
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,18.33,10.02
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,31.86,21.48
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,45.4,32.83
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,30.9,20.52
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,16.41,8.23
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,12.07,4.52
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.72,0.83
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,83.2,63.74
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,157.34,124.39
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,252.44,201.04
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,354.16,281.67
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,376.34,299.35
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,399.05,317.61
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,497.11,398.27
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,600.03,481.66
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,435.49,350.45
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,252.33,199.77
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,440.14,355.86
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,619.86,499.5
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,614.53,494.98
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,605.8,488.62
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,426.35,345.42
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,237.94,190.12
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,124.93,98.79
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,16.41,8.2
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,14.47,6.6
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.54,4.98
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,208.19,171.56
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,378.47,308.76
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,331.63,267.75
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,286.05,227.5
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,223.43,173.45
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,167.2,123.17
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,90.14,41.06
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,12.78,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,20.49,4.24
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,30.16,20.0
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,38.42,28.2
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,41.11,30.98
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,59.47,35.15
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,97.21,53.99
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,138.95,82.97
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,165.49,117.33
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,173.17,135.56
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,186.18,147.12
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,197.48,156.98
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,229.86,182.33
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,263.38,208.58
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,256.42,203.55
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,244.6,194.32
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,224.64,178.4
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,203.04,160.98
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,294.24,234.64
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,390.42,310.66
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,418.27,332.17
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,445.33,353.3
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,412.0,327.09
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,378.83,300.83
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,387.39,307.92
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,395.43,314.44
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,387.34,308.65
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,378.48,302.29
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,306.61,245.16
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,229.9,183.28
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,141.39,112.1
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,54.11,39.88
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,119.13,94.74
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,186.39,150.48
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,164.73,132.76
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,143.2,114.98
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,118.28,93.84
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,93.61,72.64
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,67.89,50.55
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,39.94,26.4
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,22.45,4.9
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,11.8,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,19.6,1.72
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,26.93,17.09
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,33.88,24.16
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,36.85,27.18
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,53.7,31.02
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,92.2,49.29
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,134.63,78.27
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,179.6,114.25
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,223.76,151.93
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,266.31,190.0
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,309.44,228.66
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,350.2,264.7
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,390.48,299.56
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,427.52,331.44
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,463.26,361.43
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,495.36,387.26
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,526.52,411.56
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,460.11,360.83
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,375.82,294.43
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,489.81,384.84
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,609.2,475.28
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,409.28,323.12
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,187.07,145.6
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,414.9,331.18
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,631.87,495.08
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,628.27,490.31
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,620.09,484.46
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,605.56,473.47
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,588.47,460.52
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,565.81,444.98
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,541.07,427.52
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,508.41,402.85
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,474.55,376.68
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,435.59,346.7
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,394.95,314.3
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,344.38,272.38
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,295.77,230.69
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,233.45,178.17
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,176.87,127.23
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,84.76,23.95
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,10.81,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,17.77,0.0
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,24.73,15.22
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,31.31,22.06
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,35.32,26.03
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,50.96,30.14
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,89.29,47.38
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,134.38,78.12
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,176.79,111.87
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,221.27,149.88
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,263.83,187.71
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,306.9,225.98
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,347.97,261.69
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,391.57,298.56
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,428.9,330.69
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,464.81,360.83
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,496.26,386.2
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,525.66,409.23
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,551.57,429.73
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,575.03,447.89
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,594.22,461.59
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,610.65,472.87
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,621.45,480.68
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,629.28,486.17
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,632.7,487.9
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,633.12,487.43
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,628.13,483.93
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,620.23,478.32
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,606.27,468.29
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,592.2,457.99
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,570.14,442.28
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,545.89,424.71
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,514.19,401.61
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,481.13,376.8
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,440.58,346.15
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,399.78,314.08
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,349.15,273.08
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,303.02,234.02
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,242.12,182.76
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,186.78,132.03
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,87.94,14.72
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,9.83,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,15.96,0.0
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,23.02,13.59
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,29.69,20.58
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,32.92,23.8
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,45.68,26.87
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,88.2,46.28
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,131.22,74.53
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,173.67,107.98
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,218.0,145.7
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,261.12,183.86
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,304.72,222.47
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,345.63,258.17
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,386.13,292.68
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,425.76,325.96
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,461.78,355.49
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,493.38,380.84
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,522.98,403.89
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,548.85,424.27
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,572.28,442.31
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,591.19,456.07
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,607.31,467.49
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,618.1,475.74
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,625.94,481.73
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,628.9,483.17
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,628.88,482.41
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,623.65,478.81
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,617.68,474.57
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,603.16,464.6
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,586.05,452.66
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,563.65,437.09
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,539.12,419.62
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,507.24,395.49
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,474.07,369.86
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,433.28,338.48
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,392.33,305.93
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,343.52,266.42
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,294.63,225.5
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,232.74,173.63
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,176.67,122.21
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,83.03,1.56
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,9.83,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,16.17,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,24.22,14.26
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,31.81,22.29
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,35.35,25.82
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,45.75,28.62
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,83.79,43.97
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,125.84,70.98
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,170.93,106.2
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,214.94,143.19
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,257.6,180.45
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,300.88,218.24
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,341.29,253.36
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,381.23,287.2
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,418.19,317.75
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,453.91,346.23
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,485.83,371.12
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,515.87,393.74
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,541.81,413.39
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,565.42,430.76
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,584.01,443.22
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,599.72,453.25
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,610.84,460.61
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,620.22,466.6
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,623.78,468.27
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,624.4,467.93
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,619.5,465.58
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,611.75,461.27
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,597.76,451.68
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,581.17,440.16
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,558.44,425.16
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,533.59,408.29
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,502.26,385.93
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,469.59,361.88
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,428.05,331.05
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,388.63,300.52
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,338.57,260.12
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,290.51,219.88
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,228.07,168.14
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,171.62,116.14
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,80.03,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,8.85,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,14.34,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,22.49,12.6
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,30.15,20.83
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,34.68,25.24
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,43.51,33.26
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,80.67,42.8
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,121.81,68.68
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,162.79,100.08
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,208.19,137.8
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,241.47,169.19
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,272.92,198.64
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,305.14,228.28
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,330.06,250.77
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,353.76,271.25
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,374.36,288.6
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,433.23,333.8
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,500.63,385.13
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,525.24,404.45
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,547.5,422.0
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,565.97,436.48
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,581.82,448.81
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,592.15,457.48
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,599.65,464.01
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,601.84,466.58
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,601.17,467.0
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,595.49,463.75
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,587.08,458.4
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,553.48,433.88
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,519.94,409.12
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,471.25,372.78
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,420.84,334.52
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,392.97,313.82
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,364.36,291.77
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,329.82,264.22
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,295.1,235.69
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,253.81,200.7
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,213.93,166.01
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,165.19,123.96
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,120.59,81.4
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,55.86,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,7.86,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,15.27,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,28.31,16.65
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,41.89,30.69
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,56.56,44.21
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,71.43,57.64
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,95.01,70.82
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,119.78,89.63
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,143.76,108.66
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,168.25,128.54
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,175.46,136.65
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,180.37,142.38
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,182.04,143.84
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,183.99,145.33
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,210.26,165.99
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,239.85,189.13
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,277.12,217.85
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,317.13,248.49
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,373.91,292.96
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,435.05,340.5
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,423.92,331.33
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,409.8,320.06
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,356.43,279.03
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,299.44,234.5
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,331.89,260.3
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,361.23,283.08
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,349.89,274.49
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,337.9,265.59
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,384.55,303.6
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,428.46,338.55
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,367.89,291.89
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,314.98,250.84
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,291.29,232.61
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,267.1,213.45
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,239.07,190.98
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,210.9,167.85
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,178.94,141.11
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,147.41,114.1
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,110.3,82.19
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,74.89,48.73
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,34.36,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,19.66,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,24.53,13.22
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,32.74,22.69
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,42.18,31.56
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,51.26,39.88
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,82.54,52.64
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,116.41,74.89
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,150.58,101.11
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,185.91,130.05
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,218.86,159.02
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,249.82,186.12
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,279.53,211.08
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,307.97,234.36
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,334.16,256.03
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,359.47,276.56
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,413.29,317.49
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,474.94,364.09
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,498.53,382.51
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,520.06,399.28
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,537.55,412.34
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,552.67,423.41
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,525.29,402.73
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,490.69,376.58
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,450.01,346.85
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,411.03,317.69
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,493.52,382.77
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,568.61,439.9
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,482.82,374.63
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,390.09,304.03
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,283.82,222.5
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,181.31,141.32
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,164.73,128.71
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,148.17,115.62
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,124.18,96.48
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,105.05,80.99
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,84.46,64.01
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,64.2,47.09
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,45.41,31.09
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,25.97,13.34
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,12.55,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,8.85,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.69,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,25.31,13.22
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,32.85,22.7
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,42.72,31.98
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,52.2,40.68
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,81.83,53.1
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,115.56,75.12
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,148.38,99.76
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,182.87,127.57
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,222.13,155.32
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,275.42,195.95
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,314.73,229.33
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,354.32,262.24
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,390.42,292.32
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,425.31,320.57
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,457.71,346.41
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,486.47,368.88
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,511.39,388.39
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,534.03,405.76
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,551.57,418.72
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,566.43,429.49
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,577.8,438.41
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,586.39,445.23
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,590.18,447.77
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,591.13,448.24
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,586.4,445.42
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,580.93,441.96
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,566.91,432.79
