Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,550.43,421.68
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,528.88,406.2
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,505.32,388.91
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,474.11,365.28
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,441.71,340.22
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,401.81,309.48
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,364.07,279.32
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,314.29,238.59
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,266.81,198.61
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,205.77,148.87
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,150.92,93.86
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,58.93,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,13.76,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,21.42,9.68
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,31.18,21.17
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,36.6,26.57
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,41.83,31.51
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,71.94,40.29
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,110.59,62.71
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,149.21,90.79
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,190.34,123.97
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,225.49,155.69
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,258.4,185.72
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,302.96,222.13
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,353.05,262.56
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,372.2,281.2
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,385.93,294.43
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,431.93,330.27
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,482.83,369.27
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,508.3,389.71
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,531.54,408.25
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,549.31,421.69
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,564.51,432.98
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,575.86,441.78
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,584.46,448.42
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,588.37,451.13
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,589.44,451.73
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,584.46,448.33
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,576.73,442.87
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,562.91,432.91
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,546.64,421.01
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,523.91,405.0
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,499.23,387.17
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,468.09,363.35
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,435.79,338.09
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,397.23,307.98
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,357.19,275.77
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,307.88,235.45
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,260.84,195.71
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,199.84,144.49
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,144.33,86.91
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,56.38,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,15.73,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,21.89,9.16
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,31.45,21.28
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,38.78,28.36
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,45.81,34.82
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,72.55,43.44
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,108.75,64.75
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,142.56,88.6
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,179.69,118.04
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,217.53,149.81
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,257.45,183.8
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,272.55,204.21
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,270.71,208.36
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,334.32,255.06
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,416.75,316.93
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,447.33,341.33
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,476.13,364.0
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,460.03,352.73
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,432.23,331.84
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,444.04,340.34
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,454.46,347.23
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,439.14,335.47
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,424.0,323.83
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,502.0,382.5
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,576.58,435.96
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,571.38,431.33
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,563.5,425.71
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,549.08,414.63
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,532.27,401.84
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,509.66,385.91
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,485.18,368.3
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,454.09,345.8
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,423.71,323.13
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,383.82,292.95
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,344.23,261.92
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,294.57,222.26
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,247.36,183.25
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,187.25,133.42
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,131.96,75.7
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,51.24,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,23.28,8.93
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,35.13,24.2
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,48.49,36.71
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,61.42,48.47
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,83.0,60.22
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,109.5,78.8
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,135.33,98.29
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,162.39,119.58
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,193.77,143.39
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,229.03,170.68
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,251.17,189.91
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,270.68,206.48
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,269.58,207.54
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,261.61,202.55
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,250.84,194.37
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,236.95,183.48
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,301.44,233.63
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,371.67,287.23
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,365.98,282.52
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,359.92,277.85
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,371.61,287.27
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,383.01,296.36
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,303.52,235.74
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,214.73,166.48
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,165.84,128.71
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,116.88,89.91
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,147.86,115.25
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,179.59,140.87
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,237.48,188.44
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,283.33,225.65
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,260.12,207.1
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,236.65,188.32
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,209.03,166.06
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,181.49,143.35
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,150.21,116.87
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,124.58,94.52
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,83.78,59.93
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,48.69,25.07
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,19.7,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,17.12,4.03
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,25.12,15.62
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,29.48,20.14
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,33.7,24.16
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,56.85,29.38
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,97.75,51.41
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,136.91,78.63
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,178.48,111.48
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,218.56,145.46
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,259.37,180.64
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,297.93,214.07
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,336.33,246.88
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,372.04,277.56
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,406.59,306.68
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,438.91,333.11
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,467.79,356.37
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,492.34,376.65
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,514.59,394.87
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,532.62,409.25
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,548.06,421.47
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,559.17,430.82
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,567.52,438.02
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,569.21,440.53
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,569.57,441.9
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,564.2,438.79
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,556.12,433.57
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,542.88,424.36
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,527.22,413.13
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,504.94,397.22
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,480.75,379.43
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,450.23,355.75
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,418.6,330.53
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,379.0,298.94
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,341.76,268.03
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,291.94,225.85
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,244.7,184.72
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,184.06,132.76
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,127.19,67.49
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,49.71,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,9.83,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,17.81,3.08
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,27.29,17.48
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,32.45,22.9
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,37.45,27.68
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,58.2,32.47
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,95.75,51.69
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,134.26,78.26
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,175.22,110.44
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,217.43,145.85
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,257.95,180.4
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,296.33,213.33
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,334.48,245.46
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,369.58,275.1
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,403.67,303.3
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,434.62,328.87
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,463.91,352.65
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,488.7,372.63
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,511.32,390.62
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,530.4,406.15
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,547.06,419.7
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,557.87,427.95
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,565.96,434.07
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,571.61,438.07
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,574.47,439.98
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,569.17,436.69
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,561.12,431.37
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,547.89,421.39
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,532.18,409.46
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,510.35,393.6
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,486.57,375.96
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,455.33,352.34
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,422.93,327.21
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,383.13,296.54
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,345.58,266.33
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,295.94,225.72
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,248.76,185.72
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,188.05,133.89
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,130.41,64.44
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,51.35,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,11.81,0.0
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,24.6,15.05
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,29.45,20.2
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,34.13,24.69
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,53.51,29.05
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,92.26,48.19
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,134.76,77.76
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,176.49,110.6
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,216.87,144.7
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,258.11,180.1
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,296.9,213.28
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,335.2,245.22
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,370.64,275.28
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,405.0,303.77
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,435.54,328.09
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,464.26,350.29
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,489.31,370.73
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,512.17,389.24
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,530.62,403.5
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,546.5,415.63
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,557.39,424.82
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,565.54,431.95
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,569.04,434.83
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,569.76,435.61
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,564.28,432.68
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,556.11,427.69
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,542.26,418.81
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,526.01,407.86
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,503.45,392.62
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,479.01,375.39
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,447.57,351.71
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,416.98,327.76
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,376.2,295.4
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,335.78,262.18
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,285.64,220.33
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,238.1,179.38
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,176.69,126.52
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,117.96,54.32
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,46.17,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,10.16,0.0
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,21.02,11.81
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,26.95,17.87
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,30.91,21.69
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,47.62,24.9
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,85.58,42.54
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,124.83,69.09
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,166.0,101.63
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,168.8,120.25
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,151.68,119.81
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,162.65,128.54
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,173.5,137.04
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,183.87,145.33
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,194.26,153.6
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,306.92,241.76
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,443.68,348.48
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,382.67,302.57
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,304.32,240.92
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,218.4,173.16
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,128.8,100.53
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,127.96,99.99
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,127.12,99.37
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,160.39,126.62
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,194.31,154.23
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,157.69,124.6
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,120.93,94.69
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,81.29,62.21
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,42.5,30.04
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,92.49,72.03
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,145.58,116.28
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,130.74,104.04
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,115.99,91.84
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,99.47,78.17
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,83.09,64.39
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,65.91,49.74
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,48.5,34.7
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,32.51,20.51
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,16.41,2.74
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,12.06,0.0
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,25.07,15.31
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,29.43,20.38
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,33.7,24.54
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,49.02,27.67
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,91.73,48.56
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,131.14,74.66
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,173.32,107.91
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,214.71,143.83
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,256.82,181.5
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,296.67,217.82
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,336.08,253.47
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,372.57,286.78
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,407.82,318.49
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,439.11,346.51
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,468.26,372.22
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,493.61,394.44
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,516.64,414.38
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,533.36,428.2
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,547.18,439.4
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,558.55,449.23
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,567.14,456.71
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,570.89,460.46
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,571.81,461.91
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,566.71,459.26
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,558.87,454.32
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,542.83,442.01
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,524.47,427.66
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,501.87,409.63
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,477.38,389.72
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,444.38,362.57
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,409.32,333.17
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,367.89,298.42
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,326.93,263.04
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,272.76,216.22
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,221.84,171.24
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,160.7,116.59
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,101.36,38.25
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,39.43,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,10.82,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,22.36,12.98
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,26.43,17.93
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,33.26,24.49
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,45.73,26.59
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,84.7,43.27
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,124.78,69.53
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,167.28,102.76
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,208.88,138.54
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,251.18,175.95
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,291.6,212.2
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,334.03,249.63
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,370.36,281.55
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,405.4,311.61
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,437.24,338.37
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,467.22,362.89
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,493.08,384.31
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,516.56,403.39
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,535.5,417.87
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,551.73,429.92
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,562.78,439.11
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,570.9,445.99
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,574.68,449.13
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,575.5,449.98
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,570.68,446.99
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,563.0,441.79
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,549.57,432.16
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,533.61,420.44
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,513.86,405.92
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,489.86,387.84
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,458.71,363.45
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,426.31,337.4
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,386.59,305.17
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,346.93,271.88
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,296.69,229.32
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,248.71,187.3
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,185.93,131.56
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,125.49,40.84
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,51.17,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,10.93,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,22.56,12.83
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,27.99,19.23
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,33.22,24.38
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,43.59,26.68
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,81.91,42.82
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,124.48,71.08
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,166.86,104.08
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,207.91,139.16
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,249.86,176.1
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,290.14,211.92
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,330.62,247.55
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,366.98,280.18
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,402.11,311.17
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,433.26,338.44
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,463.55,364.37
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,488.28,385.26
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,510.62,403.79
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,528.46,418.57
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,543.58,430.95
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,553.85,440.22
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,561.28,447.13
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,564.23,450.49
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,565.7,452.52
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,560.99,449.57
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,553.5,444.35
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,540.07,434.46
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,524.16,422.38
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,502.5,405.23
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,478.87,386.13
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,447.91,360.8
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,415.76,333.87
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,375.16,300.47
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,337.01,267.85
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,287.02,224.43
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,239.65,182.08
