Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,176.2,125.12
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,113.99,30.66
2016,11,18,16,45,138.5,10.5,2.65,12.5,19.0,45.17,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.89,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,5.78,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,10.12,3.16
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,14.46,7.18
2016,11,19,8,15,0.0,20.0,4.9,13.0,20.0,19.29,11.63
2016,11,19,8,30,0.0,25.0,4.9,13.0,25.0,24.12,15.07
2016,11,19,8,45,0.0,30.0,4.9,13.0,30.0,28.95,19.26
2016,11,19,9,0,0.0,35.0,4.9,13.0,35.0,33.79,23.41
2016,11,19,9,15,0.0,39.0,4.9,13.0,39.0,37.66,26.7
2016,11,19,9,30,0.0,43.0,4.9,13.0,43.0,41.53,29.97
2016,11,19,9,45,0.0,35.5,4.9,13.5,35.5,34.28,23.67
2016,11,19,10,0,0.0,28.0,4.9,14.0,28.0,27.03,17.41
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,26.55,16.97
2016,11,19,10,30,0.0,27.0,4.9,14.0,27.0,26.07,16.53
2016,11,19,10,45,0.0,37.0,4.9,14.5,37.0,35.74,24.65
2016,11,19,11,0,0.0,47.0,4.9,15.0,47.0,45.42,32.71
2016,11,19,11,15,0.0,66.0,4.85,15.0,66.0,63.81,48.12
2016,11,19,11,30,0.0,85.0,4.8,15.0,85.0,82.22,63.47
2016,11,19,11,45,0.0,67.5,4.8,15.5,67.5,65.27,49.18
2016,11,19,12,0,0.0,50.0,4.8,16.0,50.0,48.32,34.94
2016,11,19,12,15,0.0,88.0,4.75,16.0,88.0,85.13,65.64
2016,11,19,12,30,0.0,126.0,4.7,16.0,126.0,122.24,96.35
2016,11,19,12,45,0.0,126.5,4.7,16.0,126.5,122.87,96.9
2016,11,19,13,0,0.0,127.0,4.7,16.0,127.0,123.53,97.54
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,94.03,73.2
2016,11,19,13,30,0.0,67.0,4.5,16.0,67.0,64.77,48.9
2016,11,19,13,45,0.0,76.5,4.45,16.0,76.5,73.97,56.7
2016,11,19,14,0,0.0,86.0,4.4,16.0,86.0,83.39,64.67
2016,11,19,14,15,0.0,66.0,4.25,16.0,66.0,63.79,48.33
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,44.43,32.07
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,39.59,28.02
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,34.75,23.93
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,29.43,19.43
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,24.12,14.87
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,18.81,10.23
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,13.5,5.57
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,8.67,1.21
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,1.55,11.5,14.0,13.52,0.0
2016,11,20,7,30,0.0,28.0,1.5,12.0,28.0,26.39,14.7
2016,11,20,7,45,10.0,45.0,1.5,12.5,47.0,41.59,30.44
2016,11,20,8,0,20.0,62.0,1.5,13.0,66.0,54.8,42.79
2016,11,20,8,15,29.0,79.5,1.55,13.0,86.0,69.5,56.29
2016,11,20,8,30,38.0,97.0,1.6,13.0,106.0,87.57,67.84
2016,11,20,8,45,43.0,113.0,1.65,13.5,125.0,105.08,81.94
2016,11,20,9,0,48.0,129.0,1.7,14.0,144.0,123.08,96.52
2016,11,20,9,15,52.5,143.0,1.7,14.0,161.5,139.81,110.27
2016,11,20,9,30,57.0,157.0,1.7,14.0,179.0,156.87,124.29
2016,11,20,9,45,28.5,109.5,1.7,14.0,120.5,111.22,87.48
2016,11,20,10,0,0.0,62.0,1.7,14.0,62.0,59.92,45.29
2016,11,20,10,15,18.0,127.0,1.7,14.0,135.5,127.79,101.68
2016,11,20,10,30,36.0,192.0,1.7,14.0,209.0,194.72,156.09
2016,11,20,10,45,50.5,205.0,1.7,14.5,230.0,214.93,171.8
2016,11,20,11,0,65.0,218.0,1.7,15.0,251.0,236.04,188.31
2016,11,20,11,15,74.0,224.5,1.6,15.0,263.0,249.29,198.81
2016,11,20,11,30,83.0,231.0,1.5,15.0,275.0,262.83,209.54
2016,11,20,11,45,41.5,152.0,1.45,15.0,174.0,168.54,134.05
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,70.59,53.6
2016,11,20,12,15,0.0,102.0,1.25,15.0,102.0,98.74,77.09
2016,11,20,12,30,0.0,131.0,1.1,15.0,131.0,127.14,100.39
2016,11,20,12,45,0.0,135.5,1.0,15.0,135.5,131.74,104.11
2016,11,20,13,0,0.0,140.0,0.9,15.0,140.0,136.42,107.98
2016,11,20,13,15,24.0,166.0,0.85,15.0,177.0,176.01,140.57
2016,11,20,13,30,48.0,192.0,0.8,15.0,214.0,220.46,176.52
2016,11,20,13,45,24.0,99.0,0.8,15.0,110.0,111.29,87.85
2016,11,20,14,0,0.0,6.0,0.8,15.0,6.0,5.79,0.0
2016,11,20,14,15,37.5,78.5,0.8,15.0,92.0,97.43,77.32
2016,11,20,14,30,75.0,151.0,0.8,15.0,178.0,194.78,157.34
2016,11,20,14,45,70.0,136.0,0.8,15.0,159.0,176.39,141.92
2016,11,20,15,0,65.0,121.0,0.8,15.0,140.0,157.95,126.77
2016,11,20,15,15,318.5,89.0,0.75,14.5,163.0,249.55,200.65
2016,11,20,15,30,572.0,57.0,0.7,14.0,186.0,313.36,247.33
2016,11,20,15,45,506.5,49.5,0.65,14.0,146.0,263.91,204.24
2016,11,20,16,0,441.0,42.0,0.6,14.0,106.0,217.15,163.14
2016,11,20,16,15,325.0,32.0,0.6,13.5,70.0,155.06,108.02
2016,11,20,16,30,209.0,22.0,0.6,13.0,34.0,93.56,12.33
2016,11,20,16,45,104.5,11.0,0.65,13.0,17.0,36.71,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,171.0,13.5,2.25,9.5,28.0,13.27,0.0
2016,11,21,7,30,342.0,27.0,2.3,10.0,56.0,21.23,10.34
2016,11,21,7,45,440.5,34.5,2.4,10.5,95.0,25.81,16.86
2016,11,21,8,0,539.0,42.0,2.5,11.0,134.0,30.25,21.32
2016,11,21,8,15,597.5,47.5,2.55,11.0,175.0,34.04,25.02
2016,11,21,8,30,656.0,53.0,2.6,11.0,216.0,74.08,38.46
2016,11,21,8,45,429.0,91.0,2.65,11.5,205.0,114.48,74.51
2016,11,21,9,0,202.0,129.0,2.7,12.0,194.0,138.93,103.88
2016,11,21,9,15,210.5,143.0,2.7,12.5,217.5,163.5,124.25
2016,11,21,9,30,219.0,157.0,2.7,13.0,241.0,188.55,145.3
2016,11,21,9,45,212.0,171.0,2.7,13.5,257.5,211.72,165.31
2016,11,21,10,0,205.0,185.0,2.7,14.0,274.0,231.93,182.63
2016,11,21,10,15,297.0,182.0,2.7,14.0,319.0,268.3,211.32
2016,11,21,10,30,389.0,179.0,2.7,14.0,364.0,311.41,245.93
2016,11,21,10,45,612.5,131.0,2.7,14.5,434.5,370.18,291.8
2016,11,21,11,0,836.0,83.0,2.7,15.0,505.0,439.36,346.39
2016,11,21,11,15,841.0,84.0,2.65,15.0,515.5,464.98,368.36
2016,11,21,11,30,846.0,85.0,2.6,15.0,526.0,488.49,388.4
2016,11,21,11,45,850.0,84.0,2.55,15.5,529.0,507.23,403.65
2016,11,21,12,0,854.0,83.0,2.5,16.0,532.0,523.55,416.65
2016,11,21,12,15,852.0,82.5,2.5,16.0,527.0,534.7,426.35
2016,11,21,12,30,850.0,82.0,2.5,16.0,522.0,543.13,433.76
2016,11,21,12,45,851.0,79.5,2.5,16.5,511.0,548.34,437.79
2016,11,21,13,0,852.0,77.0,2.5,17.0,500.0,550.77,439.53
2016,11,21,13,15,842.5,76.0,2.5,17.0,480.5,546.28,436.64
2016,11,21,13,30,833.0,75.0,2.5,17.0,461.0,539.07,431.52
2016,11,21,13,45,818.5,73.5,2.5,17.0,434.5,525.99,421.73
2016,11,21,14,0,804.0,72.0,2.5,17.0,408.0,510.49,409.83
2016,11,21,14,15,783.0,69.5,2.5,16.5,376.0,488.26,393.17
2016,11,21,14,30,762.0,67.0,2.5,16.0,344.0,464.12,374.53
2016,11,21,14,45,732.0,64.0,2.5,16.0,307.0,433.4,349.46
2016,11,21,15,0,702.0,61.0,2.5,16.0,270.0,401.6,322.85
2016,11,21,15,15,658.0,56.5,2.45,15.5,230.0,361.27,289.18
2016,11,21,15,30,614.0,52.0,2.4,15.0,190.0,323.6,256.57
2016,11,21,15,45,543.5,46.0,2.35,14.5,148.5,272.95,212.79
2016,11,21,16,0,473.0,40.0,2.3,14.0,107.0,225.22,170.34
2016,11,21,16,15,354.0,30.0,2.3,13.5,70.5,161.47,112.35
2016,11,21,16,30,235.0,20.0,2.3,13.0,34.0,98.19,6.23
2016,11,21,16,45,117.5,10.0,2.35,12.5,17.0,38.74,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,101.5,14.5,0.75,8.5,22.5,14.25,0.0
2016,11,22,7,30,203.0,29.0,0.7,9.0,45.0,22.65,10.87
2016,11,22,7,45,278.0,41.5,0.7,9.5,79.0,31.8,22.14
2016,11,22,8,0,353.0,54.0,0.7,10.0,113.0,40.6,30.65
2016,11,22,8,15,397.5,65.5,0.75,10.0,149.0,48.29,37.96
2016,11,22,8,30,442.0,77.0,0.8,10.0,185.0,80.03,50.69
2016,11,22,8,45,471.5,86.5,0.85,10.5,219.5,113.09,71.9
2016,11,22,9,0,501.0,96.0,0.9,11.0,254.0,148.24,98.49
2016,11,22,9,15,536.5,98.0,1.0,11.5,285.5,180.08,124.25
2016,11,22,9,30,572.0,100.0,1.1,12.0,317.0,213.45,152.52
2016,11,22,9,45,502.5,124.5,1.2,12.5,326.5,241.66,180.37
2016,11,22,10,0,433.0,149.0,1.3,13.0,336.0,264.02,202.48
2016,11,22,10,15,489.0,146.0,1.35,13.0,368.0,297.33,230.27
2016,11,22,10,30,545.0,143.0,1.4,13.0,400.0,333.21,260.16
2016,11,22,10,45,448.5,171.5,1.45,13.5,388.0,340.33,268.22
2016,11,22,11,0,352.0,200.0,1.5,14.0,376.0,340.65,269.98
2016,11,22,11,15,399.5,194.0,1.5,14.0,398.0,368.08,292.4
2016,11,22,11,30,447.0,188.0,1.5,14.0,420.0,396.08,315.07
2016,11,22,11,45,451.5,188.0,1.55,14.0,423.0,409.33,326.3
2016,11,22,12,0,456.0,188.0,1.6,14.0,426.0,421.37,336.54
2016,11,22,12,15,424.5,193.0,1.6,14.0,413.0,418.28,334.64
2016,11,22,12,30,393.0,198.0,1.6,14.0,400.0,410.1,328.75
2016,11,22,12,45,359.5,199.5,1.6,14.5,381.0,398.33,319.36
2016,11,22,13,0,326.0,201.0,1.6,15.0,362.0,385.11,308.74
2016,11,22,13,15,294.0,197.0,1.6,14.5,338.0,365.86,294.52
2016,11,22,13,30,262.0,193.0,1.6,14.0,314.0,345.71,279.39
2016,11,22,13,45,253.5,182.5,1.65,14.0,294.0,330.61,267.93
2016,11,22,14,0,245.0,172.0,1.7,14.0,274.0,314.7,255.62
2016,11,22,14,15,243.0,158.0,1.7,14.0,252.5,297.59,242.17
2016,11,22,14,30,241.0,144.0,1.7,14.0,231.0,279.61,227.76
2016,11,22,14,45,225.0,131.5,1.7,14.0,206.0,255.78,208.24
2016,11,22,15,0,209.0,119.0,1.7,14.0,181.0,231.85,188.31
2016,11,22,15,15,193.5,102.5,1.65,13.5,153.5,203.53,164.65
2016,11,22,15,30,178.0,86.0,1.6,13.0,126.0,175.28,140.49
2016,11,22,15,45,157.0,69.0,1.6,12.5,98.5,144.52,113.76
2016,11,22,16,0,136.0,52.0,1.6,12.0,71.0,114.41,87.01
2016,11,22,16,15,84.0,36.0,1.65,11.5,46.5,76.67,52.66
2016,11,22,16,30,32.0,20.0,1.7,11.0,22.0,33.06,0.0
2016,11,22,16,45,16.0,10.0,1.8,11.0,11.0,13.74,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,8.5,23.0,15.73,0.0
2016,11,23,7,30,183.0,32.0,1.9,9.0,46.0,25.29,11.87
2016,11,23,7,45,289.5,43.5,1.85,10.0,83.0,33.58,23.47
2016,11,23,8,0,396.0,55.0,1.8,11.0,120.0,43.1,32.63
2016,11,23,8,15,465.0,63.0,1.85,11.0,160.0,47.28,36.83
2016,11,23,8,30,534.0,71.0,1.9,11.0,200.0,77.87,46.76
2016,11,23,8,45,579.5,76.5,2.0,11.5,239.0,112.55,67.12
2016,11,23,9,0,625.0,82.0,2.1,12.0,278.0,150.75,95.06
2016,11,23,9,15,312.5,59.0,2.15,12.0,157.0,103.68,69.74
2016,11,23,9,30,0.0,36.0,2.2,12.0,36.0,34.76,24.31
2016,11,23,9,45,113.5,107.5,2.25,12.5,156.0,129.24,100.71
2016,11,23,10,0,227.0,179.0,2.3,13.0,276.0,230.09,181.17
2016,11,23,10,15,500.0,138.0,2.3,13.0,367.5,291.92,226.85
2016,11,23,10,30,773.0,97.0,2.3,13.0,459.0,371.21,288.47
2016,11,23,10,45,787.5,97.0,2.3,13.5,477.5,403.62,316.21
2016,11,23,11,0,802.0,97.0,2.3,14.0,496.0,433.13,341.3
2016,11,23,11,15,807.0,97.5,2.3,14.0,506.0,457.52,362.56
2016,11,23,11,30,812.0,98.0,2.3,14.0,516.0,479.88,381.82
2016,11,23,11,45,817.5,97.0,2.3,14.5,519.5,498.85,397.38
2016,11,23,12,0,823.0,96.0,2.3,15.0,523.0,515.54,410.84
2016,11,23,12,15,820.5,95.5,2.35,15.0,518.0,526.23,420.34
2016,11,23,12,30,818.0,95.0,2.4,15.0,513.0,534.27,427.64
2016,11,23,12,45,813.5,93.5,2.5,15.0,501.0,537.55,431.33
2016,11,23,13,0,809.0,92.0,2.6,15.0,489.0,538.14,432.79
2016,11,23,13,15,798.5,90.5,2.65,15.0,469.5,532.82,429.39
2016,11,23,13,30,788.0,89.0,2.7,15.0,450.0,524.9,423.82
2016,11,23,13,45,774.0,86.5,2.8,15.0,424.5,511.56,413.98
2016,11,23,14,0,760.0,84.0,2.9,15.0,399.0,495.88,402.04
2016,11,23,14,15,737.5,81.0,2.85,14.5,367.0,474.55,385.68
2016,11,23,14,30,715.0,78.0,2.8,14.0,335.0,450.31,366.58
2016,11,23,14,45,684.0,74.0,2.8,14.0,298.5,419.39,341.08
2016,11,23,15,0,653.0,70.0,2.8,14.0,262.0,387.59,314.2
2016,11,23,15,15,605.0,64.5,2.6,13.5,222.0,346.19,279.19
2016,11,23,15,30,557.0,59.0,2.4,13.0,182.0,305.43,243.78
2016,11,23,15,45,485.0,51.5,2.25,12.5,141.5,254.49,199.56
2016,11,23,16,0,413.0,44.0,2.1,12.0,101.0,206.54,156.89
2016,11,23,16,15,291.0,32.5,2.05,11.5,65.5,142.77,98.68
2016,11,23,16,30,169.0,21.0,2.0,11.0,30.0,79.25,0.0
2016,11,23,16,45,84.5,10.5,2.0,10.5,15.0,30.84,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,107.0,15.0,1.35,5.5,23.0,14.74,0.0
2016,11,24,7,30,214.0,30.0,1.4,6.0,46.0,23.68,9.93
2016,11,24,7,45,322.0,41.5,1.5,6.5,84.0,33.41,23.57
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,41.39,31.6
2016,11,24,8,15,497.5,60.5,1.55,7.0,162.5,45.18,35.52
2016,11,24,8,30,565.0,68.0,1.5,7.0,203.0,74.61,44.64
2016,11,24,8,45,618.0,72.0,1.5,7.5,243.5,109.84,64.56
2016,11,24,9,0,671.0,76.0,1.5,8.0,284.0,149.2,93.05
2016,11,24,9,15,701.5,80.0,1.45,8.5,320.0,188.4,125.53
2016,11,24,9,30,732.0,84.0,1.4,9.0,356.0,229.08,160.84
2016,11,24,9,45,756.5,86.0,1.4,10.0,387.5,267.58,194.83
2016,11,24,10,0,781.0,88.0,1.4,11.0,419.0,308.6,230.67
2016,11,24,10,15,795.0,89.5,1.3,11.5,443.5,343.47,261.51
2016,11,24,10,30,809.0,91.0,1.2,12.0,468.0,377.51,290.96
2016,11,24,10,45,820.0,92.0,1.1,12.5,486.0,408.83,317.51
2016,11,24,11,0,831.0,93.0,1.0,13.0,504.0,438.71,342.1
2016,11,24,11,15,836.0,93.5,0.85,13.0,514.5,463.8,362.67
2016,11,24,11,30,841.0,94.0,0.7,13.0,525.0,486.79,380.91
2016,11,24,11,45,845.5,93.5,0.6,13.5,528.5,506.32,395.58
2016,11,24,12,0,850.0,93.0,0.5,14.0,532.0,523.47,407.95
2016,11,24,12,15,848.0,92.5,0.4,14.0,527.0,534.79,416.38
2016,11,24,12,30,846.0,92.0,0.3,14.0,522.0,543.41,422.57
2016,11,24,12,45,841.5,91.0,0.25,14.5,510.0,547.45,424.98
2016,11,24,13,0,837.0,90.0,0.2,15.0,498.0,548.72,425.24
2016,11,24,13,15,827.0,88.5,0.2,15.0,478.5,543.76,422.16
2016,11,24,13,30,817.0,87.0,0.2,15.0,459.0,536.11,417.01
2016,11,24,13,45,698.5,99.0,0.25,15.0,404.0,483.92,378.99
2016,11,24,14,0,580.0,111.0,0.3,15.0,349.0,430.2,339.41
2016,11,24,14,15,538.5,108.0,0.35,14.5,316.0,400.31,318.03
2016,11,24,14,30,497.0,105.0,0.4,14.0,283.0,367.56,293.59
2016,11,24,14,45,458.0,101.5,0.45,14.0,252.0,337.81,270.26
2016,11,24,15,0,419.0,98.0,0.5,14.0,221.0,308.24,246.42
2016,11,24,15,15,386.0,87.0,0.55,13.5,187.5,273.42,218.19
2016,11,24,15,30,353.0,76.0,0.6,13.0,154.0,239.15,189.48
2016,11,24,15,45,307.0,62.5,0.7,12.5,119.5,197.98,154.53
2016,11,24,16,0,261.0,49.0,0.8,12.0,85.0,158.86,120.25
2016,11,24,16,15,130.5,37.0,0.9,11.5,55.0,92.74,63.14
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,27.41,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,12.29,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,7.0,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,2.0,7.0,22.0,20.96,6.96
2016,11,25,7,45,14.0,39.0,2.0,7.5,41.5,35.34,24.98
2016,11,25,8,0,28.0,56.0,2.0,8.0,61.0,49.71,38.81
2016,11,25,8,15,38.5,74.0,2.0,8.5,82.0,64.47,52.57
2016,11,25,8,30,49.0,92.0,2.0,9.0,103.0,82.35,64.32
2016,11,25,8,45,56.5,108.5,2.0,9.5,124.0,100.86,79.17
2016,11,25,9,0,64.0,125.0,2.0,10.0,145.0,120.09,94.81
2016,11,25,9,15,71.5,139.0,2.0,10.0,163.5,137.98,109.63
2016,11,25,9,30,79.0,153.0,2.0,10.0,182.0,156.4,124.99
2016,11,25,9,45,90.0,166.5,2.0,10.5,202.5,175.78,140.81
2016,11,25,10,0,101.0,180.0,2.0,11.0,223.0,195.91,157.21
2016,11,25,10,15,108.0,191.5,2.0,11.5,239.5,212.55,170.77
2016,11,25,10,30,115.0,203.0,2.0,12.0,256.0,230.97,185.69
2016,11,25,10,45,95.5,208.0,2.05,12.5,253.5,233.82,188.18
2016,11,25,11,0,76.0,213.0,2.1,13.0,251.0,234.52,188.75
2016,11,25,11,15,116.0,221.0,2.1,13.0,280.0,263.49,212.19
2016,11,25,11,30,156.0,229.0,2.1,13.0,309.0,294.05,236.85
2016,11,25,11,45,90.5,214.0,2.15,13.0,260.5,251.48,202.8
2016,11,25,12,0,25.0,199.0,2.2,13.0,212.0,205.36,165.41
2016,11,25,12,15,64.0,212.0,2.15,13.0,244.5,241.08,194.88
2016,11,25,12,30,103.0,225.0,2.1,13.0,277.0,276.42,223.67
2016,11,25,12,45,71.0,210.5,2.1,13.5,246.0,246.92,199.38
2016,11,25,13,0,39.0,196.0,2.1,14.0,215.0,216.59,174.49
2016,11,25,13,15,163.0,191.0,2.1,13.5,265.5,282.93,230.16
2016,11,25,13,30,287.0,186.0,2.1,13.0,316.0,349.41,284.87
2016,11,25,13,45,202.5,180.5,2.1,13.0,270.0,294.91,240.57
2016,11,25,14,0,118.0,175.0,2.1,13.0,224.0,245.41,200.16
2016,11,25,14,15,328.0,136.5,2.1,13.0,256.0,315.2,258.65
2016,11,25,14,30,538.0,98.0,2.1,13.0,288.0,381.35,311.9
2016,11,25,14,45,498.5,95.0,2.1,13.0,257.0,348.71,284.56
2016,11,25,15,0,459.0,92.0,2.1,13.0,226.0,318.73,259.27
2016,11,25,15,15,422.0,82.0,2.0,12.5,191.0,282.4,228.61
2016,11,25,15,30,385.0,72.0,1.9,12.0,156.0,246.73,197.74
2016,11,25,15,45,337.0,59.5,1.85,12.0,121.0,205.09,161.09
2016,11,25,16,0,289.0,47.0,1.8,12.0,86.0,165.57,125.5
2016,11,25,16,15,144.5,36.0,1.8,11.5,55.5,95.53,64.64
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,27.52,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,12.29,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,9.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.9,9.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,12.0,2.85,9.5,12.0,11.57,4.26
2016,11,26,8,0,0.0,18.0,2.8,10.0,18.0,17.36,9.79
2016,11,26,8,15,0.0,24.5,2.75,10.0,24.5,23.64,15.67
2016,11,26,8,30,0.0,31.0,2.7,10.0,31.0,29.92,20.27
2016,11,26,8,45,0.0,37.0,2.65,10.0,37.0,35.72,25.39
2016,11,26,9,0,0.0,43.0,2.6,10.0,43.0,41.52,30.45
2016,11,26,9,15,0.0,49.0,2.7,10.0,49.0,47.33,35.47
2016,11,26,9,30,0.0,55.0,2.8,10.0,55.0,53.14,40.44
2016,11,26,9,45,0.5,98.5,2.95,10.5,99.0,94.5,75.66
2016,11,26,10,0,1.0,142.0,3.1,11.0,143.0,135.02,109.57
2016,11,26,10,15,1.0,147.5,3.3,11.0,148.5,140.76,114.19
2016,11,26,10,30,1.0,153.0,3.5,11.0,154.0,146.46,118.83
2016,11,26,10,45,62.5,185.5,3.7,11.0,216.5,200.16,162.79
2016,11,26,11,0,124.0,218.0,3.9,11.0,279.0,258.68,210.62
2016,11,26,11,15,134.0,223.0,4.0,11.0,290.0,272.79,222.37
2016,11,26,11,30,144.0,228.0,4.1,11.0,301.0,287.05,234.36
2016,11,26,11,45,105.0,224.0,4.2,11.0,277.5,267.79,218.87
2016,11,26,12,0,66.0,220.0,4.3,11.0,254.0,247.64,202.45
2016,11,26,12,15,55.0,214.0,4.3,11.0,242.0,238.28,194.88
2016,11,26,12,30,44.0,208.0,4.3,11.0,230.0,228.37,186.8
2016,11,26,12,45,22.0,175.0,4.3,11.5,186.0,182.46,148.51
2016,11,26,13,0,0.0,142.0,4.3,12.0,142.0,138.45,111.56
2016,11,26,13,15,203.5,153.5,4.15,12.0,245.0,268.94,222.23
2016,11,26,13,30,407.0,165.0,4.0,12.0,348.0,394.66,325.55
2016,11,26,13,45,525.5,136.5,3.9,12.0,359.0,426.66,351.87
2016,11,26,14,0,644.0,108.0,3.8,12.0,370.0,457.11,376.74
2016,11,26,14,15,509.5,116.0,3.7,12.0,313.0,389.31,321.32
2016,11,26,14,30,375.0,124.0,3.6,12.0,256.0,326.24,269.33
2016,11,26,14,45,333.0,118.5,3.55,12.0,226.5,289.98,239.16
2016,11,26,15,0,291.0,113.0,3.5,12.0,197.0,260.18,213.76
2016,11,26,15,15,261.5,99.0,3.5,11.5,166.0,227.01,185.56
2016,11,26,15,30,232.0,85.0,3.5,11.0,135.0,194.57,157.36
2016,11,26,15,45,183.0,69.5,3.5,11.0,103.5,154.02,121.89
2016,11,26,16,0,134.0,54.0,3.5,11.0,72.0,115.98,88.3
2016,11,26,16,15,67.0,36.5,3.6,10.5,45.5,67.58,44.87
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,19.33,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.5,3.1,8.5,20.5,12.29,0.0
2016,11,27,7,30,245.0,25.0,3.1,9.0,41.0,20.49,3.6
2016,11,27,7,45,364.0,34.0,3.15,9.5,78.5,26.55,16.93
2016,11,27,8,0,483.0,43.0,3.2,10.0,116.0,32.38,23.05
2016,11,27,8,15,550.5,49.0,3.3,10.0,156.5,35.25,26.07
2016,11,27,8,30,618.0,55.0,3.4,10.0,197.0,59.11,32.32
2016,11,27,8,45,666.5,58.5,3.55,10.5,237.0,95.56,51.04
2016,11,27,9,0,715.0,62.0,3.7,11.0,277.0,138.12,81.18
2016,11,27,9,15,743.5,65.0,3.65,11.5,312.5,177.34,113.2
2016,11,27,9,30,772.0,68.0,3.6,12.0,348.0,217.8,148.38
2016,11,27,9,45,704.0,83.5,3.6,12.5,355.5,245.16,176.93
2016,11,27,10,0,636.0,99.0,3.6,13.0,363.0,268.39,201.38
2016,11,27,10,15,740.5,86.5,3.5,13.0,411.0,313.88,239.45
2016,11,27,10,30,845.0,74.0,3.4,13.0,459.0,365.98,283.13
2016,11,27,10,45,854.0,74.5,3.3,13.5,477.0,396.97,310.62
2016,11,27,11,0,863.0,75.0,3.2,14.0,495.0,426.31,336.14
2016,11,27,11,15,867.5,76.0,3.1,14.0,505.0,452.36,359.1
2016,11,27,11,30,872.0,77.0,3.0,14.0,515.0,476.23,379.79
2016,11,27,11,45,871.0,77.5,2.9,14.5,517.5,494.66,395.08
2016,11,27,12,0,870.0,78.0,2.8,15.0,520.0,510.48,407.9
2016,11,27,12,15,867.0,78.0,2.7,15.0,515.0,522.1,417.89
2016,11,27,12,30,864.0,78.0,2.6,15.0,510.0,530.95,425.48
2016,11,27,12,45,585.5,138.0,2.55,15.0,428.0,454.54,365.62
2016,11,27,13,0,307.0,198.0,2.5,15.0,346.0,367.25,295.98
2016,11,27,13,15,312.5,188.5,2.4,15.0,334.0,362.64,293.08
2016,11,27,13,30,318.0,179.0,2.3,15.0,322.0,356.87,288.8
2016,11,27,13,45,358.0,161.5,2.25,15.0,313.5,359.37,291.37
2016,11,27,14,0,398.0,144.0,2.2,15.0,305.0,365.06,296.18
2016,11,27,14,15,414.5,129.0,2.15,14.5,285.0,354.46,288.29
2016,11,27,14,30,431.0,114.0,2.1,14.0,265.0,341.85,278.51
2016,11,27,14,45,398.5,107.5,2.1,14.0,235.5,313.47,255.05
2016,11,27,15,0,366.0,101.0,2.1,14.0,206.0,285.13,231.23
2016,11,27,15,15,337.0,88.5,2.05,13.5,174.0,251.95,203.33
2016,11,27,15,30,308.0,76.0,2.0,13.0,142.0,219.18,175.07
2016,11,27,15,45,264.0,62.0,1.95,12.5,109.5,179.85,140.93
2016,11,27,16,0,220.0,48.0,1.9,12.0,77.0,142.5,107.75
2016,11,27,16,15,110.0,35.0,1.95,11.5,49.5,83.32,55.34
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,23.42,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,12.5,3.9,10.0,18.5,12.29,0.0
2016,11,28,7,30,181.0,25.0,4.0,10.0,37.0,19.76,1.29
2016,11,28,7,45,292.5,36.5,4.15,10.5,72.5,29.3,18.98
2016,11,28,8,0,404.0,48.0,4.3,11.0,108.0,37.48,27.37
2016,11,28,8,15,475.5,55.5,4.3,11.0,147.5,41.45,31.44
2016,11,28,8,30,547.0,63.0,4.3,11.0,187.0,62.49,37.47
2016,11,28,8,45,596.5,68.0,4.35,11.0,226.0,96.85,55.17
2016,11,28,9,0,646.0,73.0,4.4,11.0,265.0,135.03,81.74
2016,11,28,9,15,627.5,80.0,4.35,11.0,285.5,167.62,110.24
2016,11,28,9,30,609.0,87.0,4.3,11.0,306.0,197.72,138.52
2016,11,28,9,45,579.0,102.5,4.3,11.5,325.0,230.49,169.67
2016,11,28,10,0,549.0,118.0,4.3,12.0,344.0,260.07,197.77
2016,11,28,10,15,589.5,115.5,4.2,12.0,371.5,291.54,225.54
2016,11,28,10,30,630.0,113.0,4.1,12.0,399.0,324.46,254.48
2016,11,28,10,45,635.0,116.5,4.05,12.5,414.0,350.79,277.88
2016,11,28,11,0,640.0,120.0,4.0,13.0,429.0,375.84,299.75
2016,11,28,11,15,668.5,126.5,3.9,13.0,455.5,412.55,330.74
2016,11,28,11,30,697.0,133.0,3.8,13.0,482.0,448.85,360.92
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,338.18,273.68
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,209.99,169.0
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,276.33,223.96
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,346.09,280.64
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,372.79,302.7
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,402.81,327.39
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,411.62,335.01
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,418.54,341.12
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,445.57,363.15
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,467.15,380.39
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,444.1,361.55
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,419.55,341.35
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,392.19,318.59
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,363.54,294.12
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,322.26,259.2
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,281.78,224.13
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,236.48,184.46
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,193.3,145.48
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,130.82,87.14
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,67.82,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,26.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
