Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,9.34,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,16.14,0.0
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,21.03,12.13
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,25.77,17.31
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,27.56,19.26
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,47.97,23.29
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,87.32,42.09
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,129.12,70.84
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,172.54,106.41
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,213.83,142.78
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,253.43,178.94
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,292.55,214.83
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,328.79,247.98
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,363.81,279.44
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,395.48,307.58
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,425.19,333.35
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,451.38,356.27
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,475.26,376.78
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,494.39,392.38
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,510.8,405.37
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,523.39,416.05
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,533.14,424.3
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,535.68,427.04
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,535.27,427.38
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,530.92,424.66
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,525.44,420.85
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,513.53,411.94
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,499.11,400.85
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,478.55,384.47
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,455.98,366.12
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,426.33,341.75
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,395.49,315.77
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,356.31,283.01
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,317.3,249.32
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,266.8,205.8
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,222.09,165.53
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,158.99,104.63
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,94.67,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,37.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,10.32,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,16.94,0.0
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,24.68,14.93
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,32.04,22.77
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,35.82,26.6
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,53.26,31.33
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,87.59,47.66
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,125.38,73.03
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,163.56,103.46
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,203.31,137.52
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,240.66,171.27
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,277.29,204.52
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,275.2,212.47
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,256.2,203.81
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,261.23,209.38
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,263.7,212.33
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,282.8,228.11
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,302.53,244.36
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,304.91,246.3
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,306.29,247.4
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,407.51,330.02
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,510.62,412.53
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,514.27,415.95
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,515.27,417.72
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,510.78,414.63
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,503.73,409.37
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,491.12,399.69
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,477.41,388.86
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,455.83,371.3
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,432.55,352.01
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,402.65,327.1
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,371.82,300.8
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,331.83,266.84
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,292.48,232.52
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,240.69,187.75
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,192.18,144.69
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,112.7,74.52
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,27.91,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,12.29,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,8.85,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,15.39,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,21.36,12.05
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,27.09,18.48
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,29.71,21.25
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,46.12,24.67
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,84.54,41.67
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,125.86,69.22
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,166.66,101.92
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,208.5,138.26
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,248.54,174.93
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,287.93,211.3
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,326.28,246.48
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,361.29,278.41
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,393.51,307.53
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,424.0,334.58
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,450.19,358.15
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,474.09,379.38
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,493.92,396.32
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,511.13,410.77
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,523.16,421.5
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,532.33,429.74
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,536.57,433.09
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,537.9,433.96
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,533.99,431.39
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,527.27,426.43
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,514.51,416.65
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,501.21,406.12
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,480.45,389.95
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,457.66,371.68
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,427.64,346.44
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,396.47,319.6
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,357.14,286.51
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,317.96,252.4
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,266.77,207.51
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,221.55,166.15
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,158.17,103.74
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,93.4,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,37.5,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,8.85,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,15.57,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,21.01,11.45
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,26.24,17.58
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,29.38,20.82
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,44.03,24.26
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,81.82,40.15
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,122.37,66.73
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,162.57,98.63
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,203.84,134.28
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,234.42,166.42
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,255.14,189.76
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,302.54,229.04
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,355.16,272.81
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,387.05,301.51
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,417.24,328.22
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,443.18,351.59
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,466.87,372.66
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,486.53,390.12
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,503.62,405.17
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,516.07,416.36
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,525.72,425.1
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,529.22,428.01
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,529.83,428.44
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,525.75,425.75
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,518.92,420.69
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,507.61,411.96
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,492.22,399.78
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,471.53,383.51
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,448.86,365.19
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,418.95,339.9
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,387.91,313.05
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,348.89,279.58
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,310.08,245.32
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,260.45,201.76
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,216.69,161.7
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,154.2,100.44
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,90.16,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,36.13,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,8.36,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,13.4,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,19.4,9.86
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,27.41,18.52
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,30.96,22.16
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,43.28,25.48
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,78.46,39.29
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,117.22,63.81
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,152.02,93.99
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,184.21,124.37
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,213.08,154.93
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,232.2,176.35
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,280.74,212.27
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,342.67,260.42
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,375.21,288.93
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,404.36,314.24
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,429.85,336.12
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,453.19,355.75
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,472.7,372.13
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,489.68,386.17
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,501.55,396.76
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,510.7,405.05
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,515.09,408.74
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,516.69,410.11
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,513.2,407.82
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,508.59,404.45
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,496.72,395.55
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,482.46,384.55
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,461.82,368.7
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,439.23,350.88
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,409.05,326.14
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,377.92,300.02
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,338.88,267.49
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,302.36,235.94
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,251.37,192.34
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,203.69,150.26
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,142.57,91.39
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,79.78,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,31.63,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,23.76,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,24.56,13.62
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,27.08,18.18
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,30.66,21.88
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,41.03,25.01
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,79.31,41.51
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,117.69,65.71
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,155.67,95.01
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,195.13,128.34
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,233.15,162.65
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,269.97,196.13
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,287.83,217.35
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,297.61,230.58
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,344.59,267.68
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,398.32,310.14
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,423.3,332.08
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,446.29,352.22
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,465.53,368.42
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,482.45,382.45
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,435.03,347.27
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,375.67,301.58
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,394.48,317.25
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,409.5,329.49
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,354.12,285.84
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,297.84,240.86
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,360.58,292.73
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,412.97,335.04
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,386.49,313.93
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,362.18,294.49
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,336.21,272.9
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,309.39,250.08
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,272.62,219.11
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,236.64,188.06
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,194.93,151.78
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,155.38,116.41
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,88.29,56.58
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,22.3,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,5.41,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,10.81,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,25.09,13.65
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,39.06,28.68
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,53.67,42.55
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,68.35,56.29
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,83.96,66.46
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,97.72,77.81
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,112.89,90.47
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,128.54,103.53
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,164.18,129.67
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,207.98,163.27
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,234.6,185.37
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,263.06,209.17
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,287.06,229.6
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,311.59,250.38
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,292.4,236.63
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,266.36,216.53
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,271.58,221.19
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,276.36,225.32
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,289.93,236.61
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,303.61,247.97
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,312.89,255.44
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,321.76,262.58
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,295.15,241.48
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,267.93,219.78
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,270.32,222.27
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,271.69,223.67
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,254.06,209.26
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,236.23,194.57
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,216.29,177.95
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,195.81,160.52
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,169.87,138.46
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,144.11,116.07
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,116.99,91.92
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,94.94,71.47
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,55.24,34.56
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,15.81,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,10.81,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,21.63,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,23.85,12.37
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,30.29,21.11
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,36.5,27.33
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,45.19,35.54
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,76.27,44.9
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,110.18,66.72
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,142.96,91.69
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,177.71,120.75
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,212.13,150.37
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,248.3,182.0
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,281.14,212.24
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,315.23,243.27
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,358.27,279.9
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,403.23,317.73
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,429.78,341.66
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,454.2,363.46
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,473.25,380.69
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,489.66,395.47
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,502.34,407.01
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,512.31,416.15
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,517.47,421.33
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,519.85,424.11
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,516.68,422.31
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,510.77,418.13
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,498.92,409.11
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,484.62,397.82
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,464.01,380.9
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,441.45,361.95
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,412.04,337.04
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,381.51,310.53
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,342.66,277.44
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,306.52,245.47
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,257.21,201.64
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,210.75,158.98
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,147.62,96.33
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,83.01,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,33.18,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,5.41,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,10.81,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,24.54,12.36
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,38.08,27.99
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,51.07,40.62
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,64.83,53.68
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,80.41,63.97
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,96.54,77.59
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,112.18,90.74
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,128.15,104.15
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,166.24,130.66
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,219.93,171.49
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,210.22,168.48
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,189.68,154.94
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,225.99,184.04
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,266.84,216.87
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,213.31,174.18
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,152.69,124.43
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,199.1,163.29
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,247.08,203.02
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,237.87,195.49
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,227.99,187.5
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,123.17,99.89
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,18.34,10.2
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,152.76,126.17
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,289.16,240.44
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,234.59,194.59
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,176.02,145.3
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,163.0,134.56
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,149.91,123.55
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,134.17,110.17
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,118.47,96.67
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,96.35,77.65
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,78.19,61.81
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,59.36,45.13
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,40.49,28.35
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,25.38,13.43
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,19.31,7.68
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,31.43,21.45
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,45.02,34.26
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,58.42,46.7
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,72.41,56.46
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,86.52,68.54
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,99.35,79.38
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,112.41,90.29
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,122.28,98.32
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,132.19,106.29
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,116.57,93.21
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,100.02,79.34
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,101.13,80.2
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,102.21,81.02
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,109.49,87.03
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,116.81,93.07
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,117.91,93.76
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,119.01,94.47
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,134.74,107.48
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,150.67,120.6
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,127.33,101.38
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,103.84,81.99
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,68.64,52.6
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,33.8,23.2
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,21.72,12.94
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,9.65,2.62
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,8.68,1.8
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,7.71,0.98
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,6.75,0.15
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.82,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.96,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,13.76,0.0
